Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:30:00.000+00:00,feeder,03,N Current (RMS),A,32.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,58.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-5.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,38.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,44.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:30:00.000+00:00,feeder,02,N Current (RMS),A,87.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,162.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,185.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,89.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,20.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,51.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,68.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,119.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:20:00.000+00:00,feeder,04,N Current (RMS),A,43.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,67.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:20:00.000+00:00,feeder,03,N Current (RMS),A,36.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,62.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,32.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,34.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:20:00.000+00:00,feeder,02,N Current (RMS),A,79.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,139.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,148.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,74.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,20.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,44.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,60.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,114.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:10:00.000+00:00,feeder,04,N Current (RMS),A,44.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,71.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:10:00.000+00:00,feeder,03,N Current (RMS),A,42.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,70.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,37.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,28.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:10:00.000+00:00,feeder,02,N Current (RMS),A,64.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,155.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,118.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,90.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,20.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,49.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,55.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,43.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:00:00.000+00:00,feeder,04,N Current (RMS),A,30.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:00:00.000+00:00,feeder,03,N Current (RMS),A,34.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,59.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,31.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,29.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:00:00.000+00:00,feeder,02,N Current (RMS),A,57.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,132.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,124.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,87.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,20.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,43.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,51.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:50:00.000+00:00,feeder,04,N Current (RMS),A,27.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:50:00.000+00:00,feeder,03,N Current (RMS),A,36.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,61.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,40.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,31.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:50:00.000+00:00,feeder,02,N Current (RMS),A,72.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,166.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,132.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,90.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,20.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,53.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,53.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:40:00.000+00:00,feeder,04,N Current (RMS),A,21.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:40:00.000+00:00,feeder,03,N Current (RMS),A,34.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,56.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,61.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,31.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,33.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:40:00.000+00:00,feeder,02,N Current (RMS),A,63.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,131.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,139.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,91.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,20.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,46.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,55.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:30:00.000+00:00,feeder,04,N Current (RMS),A,26.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:30:00.000+00:00,feeder,03,N Current (RMS),A,35.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,68.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,62.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,42.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,34.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:30:00.000+00:00,feeder,02,N Current (RMS),A,80.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,179.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,144.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,96.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,20.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,57.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,60.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,109.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:20:00.000+00:00,feeder,04,N Current (RMS),A,28.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:20:00.000+00:00,feeder,03,N Current (RMS),A,38.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,75.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,76.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,30.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,37.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:20:00.000+00:00,feeder,02,N Current (RMS),A,65.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,129.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,157.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,97.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,20.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,66.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,113.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:10:00.000+00:00,feeder,04,N Current (RMS),A,21.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:10:00.000+00:00,feeder,03,N Current (RMS),A,35.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,74.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,78.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,40.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,46.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,29.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:10:00.000+00:00,feeder,02,N Current (RMS),A,73.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,167.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,193.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,124.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,20.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,57.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,74.06
