Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,108.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:00:00.000+00:00,feeder,04,N Current (RMS),A,25.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:00:00.000+00:00,feeder,03,N Current (RMS),A,46.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,61.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,64.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,90.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,52.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,45.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,29.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:00:00.000+00:00,feeder,02,N Current (RMS),A,92.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,219.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,187.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,123.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,20.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,73.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,71.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,57.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,114.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,307.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:50:00.000+00:00,feeder,04,N Current (RMS),A,26.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:50:00.000+00:00,feeder,03,N Current (RMS),A,33.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,57.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,74.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,74.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,59.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,45.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,30.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:50:00.000+00:00,feeder,02,N Current (RMS),A,107.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,248.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,185.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,125.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,20.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,80.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,74.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,52.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,130.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,335.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:40:00.000+00:00,feeder,04,N Current (RMS),A,30.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:40:00.000+00:00,feeder,03,N Current (RMS),A,31.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,82.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,77.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,46.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,39.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,32.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:40:00.000+00:00,feeder,02,N Current (RMS),A,68.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,192.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,166.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,135.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,20.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,66.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,72.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,55.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,106.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:30:00.000+00:00,feeder,04,N Current (RMS),A,26.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:30:00.000+00:00,feeder,03,N Current (RMS),A,35.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,74.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,80.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,38.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,26.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,30.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:30:00.000+00:00,feeder,02,N Current (RMS),A,64.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,158.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,109.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,125.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,20.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,56.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,54.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,53.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,97.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:20:00.000+00:00,feeder,04,N Current (RMS),A,30.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:20:00.000+00:00,feeder,03,N Current (RMS),A,34.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,79.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,73.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,37.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,31.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,28.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:20:00.000+00:00,feeder,02,N Current (RMS),A,64.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,157.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,128.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,116.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,20.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,57.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,60.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:10:00.000+00:00,feeder,04,N Current (RMS),A,32.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:10:00.000+00:00,feeder,03,N Current (RMS),A,35.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,82.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,76.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,35.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,32.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,28.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:10:00.000+00:00,feeder,02,N Current (RMS),A,62.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,147.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,133.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,119.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,20.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,54.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,64.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,51.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,108.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:00:00.000+00:00,feeder,04,N Current (RMS),A,26.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:00:00.000+00:00,feeder,03,N Current (RMS),A,49.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,97.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,88.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,36.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,32.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,36.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:00:00.000+00:00,feeder,02,N Current (RMS),A,62.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,153.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,135.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,154.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,20.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,66.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,63.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,112.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:50:00.000+00:00,feeder,04,N Current (RMS),A,30.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:50:00.000+00:00,feeder,03,N Current (RMS),A,37.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,58.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,94.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,81.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,39.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,29.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,30.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:50:00.000+00:00,feeder,02,N Current (RMS),A,62.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,164.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,121.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,128.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,20.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,61.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,64.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,55.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:40:00.000+00:00,feeder,04,N Current (RMS),A,33.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,60.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
