Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,24.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:40:00.000+00:00,feeder,03,N Current (RMS),A,33.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,63.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,101.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,78.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,41.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,34.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,29.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:40:00.000+00:00,feeder,02,N Current (RMS),A,72.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,173.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,141.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,121.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,20.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,63.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,73.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,110.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:30:00.000+00:00,feeder,04,N Current (RMS),A,34.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,54.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:30:00.000+00:00,feeder,03,N Current (RMS),A,34.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,62.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,96.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,77.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,33.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,30.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,34.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:30:00.000+00:00,feeder,02,N Current (RMS),A,55.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,140.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,127.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,143.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,20.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,58.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,66.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,57.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,98.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:20:00.000+00:00,feeder,04,N Current (RMS),A,41.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,54.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,63.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:20:00.000+00:00,feeder,03,N Current (RMS),A,33.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,87.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,76.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,38.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,41.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,43.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:20:00.000+00:00,feeder,02,N Current (RMS),A,58.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,163.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,176.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,180.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,20.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,64.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,77.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,65.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,103.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,324.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:10:00.000+00:00,feeder,04,N Current (RMS),A,42.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,64.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,25.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,24.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:10:00.000+00:00,feeder,03,N Current (RMS),A,51.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,107.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,105.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,41.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,49.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,52.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:10:00.000+00:00,feeder,02,N Current (RMS),A,70.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,170.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,201.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,214.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,20.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,62.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,90.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,79.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,131.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,371.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:00:00.000+00:00,feeder,04,N Current (RMS),A,48.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,72.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,31.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,34.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:00:00.000+00:00,feeder,03,N Current (RMS),A,78.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,130.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,145.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,41.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,50.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,46.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:00:00.000+00:00,feeder,02,N Current (RMS),A,77.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,172.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,209.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,194.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,20.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,63.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,99.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,83.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,151.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,409.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,346.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:50:00.000+00:00,feeder,04,N Current (RMS),A,41.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,59.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,26.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,25.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:50:00.000+00:00,feeder,03,N Current (RMS),A,57.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,111.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,113.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,45.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,50.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,39.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:50:00.000+00:00,feeder,02,N Current (RMS),A,66.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,187.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,207.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,162.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,20.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,66.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,91.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,67.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,127.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,376.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:40:00.000+00:00,feeder,04,N Current (RMS),A,51.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,75.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,26.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,22.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:40:00.000+00:00,feeder,03,N Current (RMS),A,45.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,111.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,95.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,50.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,45.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,42.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:40:00.000+00:00,feeder,02,N Current (RMS),A,61.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,207.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,188.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,174.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,20.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,71.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,90.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,67.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,112.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,372.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:30:00.000+00:00,feeder,04,N Current (RMS),A,64.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,95.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,29.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,24.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:30:00.000+00:00,feeder,03,N Current (RMS),A,54.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,122.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,102.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,49.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,43.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,31.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:30:00.000+00:00,feeder,02,N Current (RMS),A,83.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,204.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,181.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,131.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,20.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,68.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,95.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,58.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,143.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,396.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:20:00.000+00:00,feeder,04,N Current (RMS),A,58.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,87.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,31.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,26.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:20:00.000+00:00,feeder,03,N Current (RMS),A,56.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,128.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,110.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,51.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,44.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:20:00.000+00:00,feeder,02,N Current (RMS),A,108.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,213.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,182.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,99.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,19.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
