Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,70.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,96.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,151.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,396.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:10:00.000+00:00,feeder,04,N Current (RMS),A,47.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,76.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,31.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,33.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:10:00.000+00:00,feeder,03,N Current (RMS),A,51.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,73.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,130.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,136.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,45.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,47.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,34.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:10:00.000+00:00,feeder,02,N Current (RMS),A,71.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,187.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,194.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,143.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,19.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,72.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,97.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,72.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,124.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,398.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:00:00.000+00:00,feeder,04,N Current (RMS),A,43.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,73.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,34.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,31.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:00:00.000+00:00,feeder,03,N Current (RMS),A,52.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,69.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,142.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,130.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,43.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,42.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,35.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:00:00.000+00:00,feeder,02,N Current (RMS),A,63.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,179.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,172.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,149.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,19.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,70.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,94.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,72.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,119.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,385.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:50:00.000+00:00,feeder,04,N Current (RMS),A,43.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,60.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,30.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,32.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:50:00.000+00:00,feeder,03,N Current (RMS),A,50.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,73.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,124.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,132.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,36.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,35.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,37.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:50:00.000+00:00,feeder,02,N Current (RMS),A,58.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,151.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,144.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,157.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,19.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,68.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,79.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,73.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,105.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,326.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:40:00.000+00:00,feeder,04,N Current (RMS),A,34.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,52.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,33.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,27.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:40:00.000+00:00,feeder,03,N Current (RMS),A,46.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,75.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,137.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,113.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,35.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,36.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,36.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:40:00.000+00:00,feeder,02,N Current (RMS),A,61.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,148.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,148.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,152.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,19.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,66.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,83.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,68.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,111.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,341.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:30:00.000+00:00,feeder,04,N Current (RMS),A,33.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,64.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,61.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,33.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,26.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:30:00.000+00:00,feeder,03,N Current (RMS),A,52.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,72.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,135.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,111.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,36.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,36.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,39.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:30:00.000+00:00,feeder,02,N Current (RMS),A,56.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,153.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,149.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,162.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,19.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,69.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,83.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,73.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,107.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,344.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:20:00.000+00:00,feeder,04,N Current (RMS),A,39.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,70.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,31.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,27.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:20:00.000+00:00,feeder,03,N Current (RMS),A,63.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,130.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,112.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,53.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,44.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,45.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:20:00.000+00:00,feeder,02,N Current (RMS),A,63.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,221.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,181.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,187.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,19.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,83.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,90.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,78.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,102.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,344.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,371.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,324.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:10:00.000+00:00,feeder,04,N Current (RMS),A,40.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,65.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,69.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,31.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,25.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:10:00.000+00:00,feeder,03,N Current (RMS),A,47.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,69.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,128.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,104.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,53.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,42.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,46.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:10:00.000+00:00,feeder,02,N Current (RMS),A,62.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,218.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,173.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,192.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,18.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,85.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,89.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,77.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,99.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,351.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,368.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:00:00.000+00:00,feeder,04,N Current (RMS),A,33.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,69.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,34.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,26.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:00:00.000+00:00,feeder,03,N Current (RMS),A,52.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,65.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,143.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,111.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,48.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,45.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,36.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:00:00.000+00:00,feeder,02,N Current (RMS),A,62.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,199.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,185.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,150.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,18.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,77.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,96.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,69.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,111.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,318.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,396.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.94
