Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:50:00.000+00:00,feeder,04,N Current (RMS),A,34.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,59.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,62.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,24.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,22.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:50:00.000+00:00,feeder,03,N Current (RMS),A,43.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,60.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,104.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,92.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,48.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,50.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,42.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:50:00.000+00:00,feeder,02,N Current (RMS),A,53.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,198.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,205.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,173.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,18.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,77.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,89.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,70.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,99.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,316.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,367.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:30:00.000+00:00,feeder,04,N Current (RMS),A,31.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,24.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,25.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:30:00.000+00:00,feeder,03,N Current (RMS),A,50.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,102.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,107.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,38.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,38.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:30:00.000+00:00,feeder,02,N Current (RMS),A,77.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,160.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,159.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,94.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,18.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,66.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,73.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,53.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,302.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:20:00.000+00:00,feeder,04,N Current (RMS),A,26.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,56.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,24.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:20:00.000+00:00,feeder,03,N Current (RMS),A,45.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,72.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,102.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,40.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,39.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:20:00.000+00:00,feeder,02,N Current (RMS),A,74.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,167.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,162.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,104.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,18.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,63.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,70.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,57.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:10:00.000+00:00,feeder,04,N Current (RMS),A,27.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,22.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:10:00.000+00:00,feeder,03,N Current (RMS),A,48.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,95.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,36.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,44.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,32.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:10:00.000+00:00,feeder,02,N Current (RMS),A,60.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,149.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,181.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,133.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,18.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,57.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,69.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,61.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,97.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:00:00.000+00:00,feeder,04,N Current (RMS),A,28.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,59.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,23.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:00:00.000+00:00,feeder,03,N Current (RMS),A,48.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,61.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,97.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,38.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,38.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,28.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:00:00.000+00:00,feeder,02,N Current (RMS),A,58.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,157.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,161.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,119.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,18.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,63.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,62.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,59.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:50:00.000+00:00,feeder,04,N Current (RMS),A,35.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,27.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:50:00.000+00:00,feeder,03,N Current (RMS),A,70.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,116.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,37.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,33.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,30.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:50:00.000+00:00,feeder,02,N Current (RMS),A,49.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,155.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,140.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,128.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,18.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,64.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,54.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,62.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,99.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:40:00.000+00:00,feeder,04,N Current (RMS),A,35.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,62.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,23.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:40:00.000+00:00,feeder,03,N Current (RMS),A,50.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,68.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,99.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,39.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,35.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,31.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:40:00.000+00:00,feeder,02,N Current (RMS),A,53.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,163.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,145.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,130.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,18.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,66.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,60.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:30:00.000+00:00,feeder,04,N Current (RMS),A,34.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,51.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:30:00.000+00:00,feeder,03,N Current (RMS),A,41.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,66.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,85.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,40.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,35.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,27.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:30:00.000+00:00,feeder,02,N Current (RMS),A,61.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,167.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,145.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,113.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,18.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,64.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,61.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,50.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:20:00.000+00:00,feeder,04,N Current (RMS),A,43.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,66.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:20:00.000+00:00,feeder,03,N Current (RMS),A,31.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,50.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,76.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,73.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,49.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,49.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,34.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:20:00.000+00:00,feeder,02,N Current (RMS),A,71.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,204.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,202.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,141.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,18.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
