Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,72.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,82.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,54.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,113.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,342.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:10:00.000+00:00,feeder,04,N Current (RMS),A,32.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,25.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:10:00.000+00:00,feeder,03,N Current (RMS),A,57.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,68.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,106.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,55.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,44.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,34.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:10:00.000+00:00,feeder,02,N Current (RMS),A,76.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,228.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,185.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,142.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,17.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,75.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,71.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,62.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,311.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:00:00.000+00:00,feeder,04,N Current (RMS),A,37.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,56.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,21.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:00:00.000+00:00,feeder,03,N Current (RMS),A,47.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,64.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,91.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,51.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,42.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,28.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:00:00.000+00:00,feeder,02,N Current (RMS),A,77.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,211.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,175.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,118.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,17.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,75.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,66.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,52.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,101.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,310.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:50:00.000+00:00,feeder,04,N Current (RMS),A,37.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,27.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:50:00.000+00:00,feeder,03,N Current (RMS),A,59.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,60.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,112.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,46.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,43.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,26.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:50:00.000+00:00,feeder,02,N Current (RMS),A,76.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,191.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,179.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,110.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,17.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,69.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,69.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,56.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:40:00.000+00:00,feeder,04,N Current (RMS),A,23.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,27.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:40:00.000+00:00,feeder,03,N Current (RMS),A,67.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,113.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,34.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,32.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:40:00.000+00:00,feeder,02,N Current (RMS),A,51.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,141.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,135.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,107.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,17.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,51.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,55.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,55.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:30:00.000+00:00,feeder,04,N Current (RMS),A,31.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,32.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:30:00.000+00:00,feeder,03,N Current (RMS),A,81.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,65.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,136.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,34.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,29.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:30:00.000+00:00,feeder,02,N Current (RMS),A,50.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,140.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,119.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,96.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,17.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,51.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,54.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,58.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:20:00.000+00:00,feeder,04,N Current (RMS),A,24.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,38.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:20:00.000+00:00,feeder,03,N Current (RMS),A,102.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,67.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,156.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,34.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,31.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:20:00.000+00:00,feeder,02,N Current (RMS),A,56.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,144.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,128.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,96.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,17.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,49.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,55.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,64.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:10:00.000+00:00,feeder,04,N Current (RMS),A,31.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,35.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:10:00.000+00:00,feeder,03,N Current (RMS),A,98.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,56.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,148.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,35.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,31.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,28.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:10:00.000+00:00,feeder,02,N Current (RMS),A,46.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,147.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,129.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,117.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,17.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,49.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,56.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,66.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,100.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:00:00.000+00:00,feeder,04,N Current (RMS),A,31.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,39.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:00:00.000+00:00,feeder,03,N Current (RMS),A,105.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,161.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,30.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,30.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,27.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:00:00.000+00:00,feeder,02,N Current (RMS),A,60.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,128.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,126.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,118.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,17.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,48.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,54.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,69.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,122.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
