Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:50:00.000+00:00,feeder,04,N Current (RMS),A,39.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,62.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,37.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:50:00.000+00:00,feeder,03,N Current (RMS),A,93.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,52.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,68.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,155.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,42.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,30.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,32.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:50:00.000+00:00,feeder,02,N Current (RMS),A,59.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,177.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,124.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,135.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,17.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,64.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,61.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,72.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,98.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:40:00.000+00:00,feeder,04,N Current (RMS),A,27.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,36.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:40:00.000+00:00,feeder,03,N Current (RMS),A,88.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,71.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,151.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,25.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,33.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,31.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:40:00.000+00:00,feeder,02,N Current (RMS),A,60.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,106.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,137.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,129.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,17.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,48.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,58.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,70.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,118.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:30:00.000+00:00,feeder,04,N Current (RMS),A,32.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,60.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,31.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:30:00.000+00:00,feeder,03,N Current (RMS),A,67.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,63.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,128.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,33.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:30:00.000+00:00,feeder,02,N Current (RMS),A,59.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,99.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,136.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,97.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,17.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,50.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,57.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,58.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:20:00.000+00:00,feeder,04,N Current (RMS),A,43.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,67.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,28.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:20:00.000+00:00,feeder,03,N Current (RMS),A,64.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,56.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,57.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,120.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,37.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,44.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,30.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:20:00.000+00:00,feeder,02,N Current (RMS),A,66.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,157.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,184.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,124.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,17.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,67.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,68.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,61.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:10:00.000+00:00,feeder,04,N Current (RMS),A,43.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,68.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,29.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:10:00.000+00:00,feeder,03,N Current (RMS),A,72.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,57.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,124.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,41.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,45.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,35.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:10:00.000+00:00,feeder,02,N Current (RMS),A,56.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,170.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,186.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,146.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,17.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,71.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,66.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,67.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:00:00.000+00:00,feeder,04,N Current (RMS),A,33.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,29.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:00:00.000+00:00,feeder,03,N Current (RMS),A,60.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,67.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,120.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,35.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,52.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,33.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:00:00.000+00:00,feeder,02,N Current (RMS),A,87.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,145.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,216.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,136.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,17.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,59.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,79.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,66.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,108.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,328.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:50:00.000+00:00,feeder,04,N Current (RMS),A,20.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,27.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:50:00.000+00:00,feeder,03,N Current (RMS),A,63.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,64.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,114.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-5.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,40.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,51.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,34.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:50:00.000+00:00,feeder,02,N Current (RMS),A,80.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,170.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,211.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,142.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,16.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,55.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,74.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,66.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,108.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,305.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:40:00.000+00:00,feeder,04,N Current (RMS),A,24.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,27.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:40:00.000+00:00,feeder,03,N Current (RMS),A,61.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,113.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,26.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,36.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:40:00.000+00:00,feeder,02,N Current (RMS),A,66.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,111.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,151.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,112.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,16.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,43.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,59.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,58.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,107.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:30:00.000+00:00,feeder,04,N Current (RMS),A,27.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,30.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:30:00.000+00:00,feeder,03,N Current (RMS),A,66.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,124.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,27.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,36.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:30:00.000+00:00,feeder,02,N Current (RMS),A,66.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,115.8
