Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,150.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,106.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,16.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,46.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,58.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,58.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,100.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:20:00.000+00:00,feeder,04,N Current (RMS),A,28.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,27.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:20:00.000+00:00,feeder,03,N Current (RMS),A,49.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,57.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,71.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,117.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,25.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,34.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,34.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:20:00.000+00:00,feeder,02,N Current (RMS),A,61.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,109.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,142.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,142.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,16.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,47.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,63.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,67.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,112.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:10:00.000+00:00,feeder,04,N Current (RMS),A,35.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,25.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:10:00.000+00:00,feeder,03,N Current (RMS),A,59.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,107.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,27.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,33.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,30.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:10:00.000+00:00,feeder,02,N Current (RMS),A,53.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,114.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,137.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,128.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,16.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,58.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,59.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,112.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:00:00.000+00:00,feeder,04,N Current (RMS),A,24.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,24.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:00:00.000+00:00,feeder,03,N Current (RMS),A,58.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,104.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,27.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,35.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:00:00.000+00:00,feeder,02,N Current (RMS),A,56.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,115.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,144.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,106.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,16.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,42.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,56.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,54.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,103.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:50:00.000+00:00,feeder,04,N Current (RMS),A,22.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:50:00.000+00:00,feeder,03,N Current (RMS),A,32.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,65.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,75.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,31.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,38.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:50:00.000+00:00,feeder,02,N Current (RMS),A,75.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,131.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,160.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,80.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,16.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,46.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,62.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,42.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:40:00.000+00:00,feeder,04,N Current (RMS),A,21.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,21.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:40:00.000+00:00,feeder,03,N Current (RMS),A,36.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,78.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,90.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,30.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,34.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:40:00.000+00:00,feeder,02,N Current (RMS),A,65.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,128.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,142.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,85.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,16.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,50.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,58.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,47.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:30:00.000+00:00,feeder,04,N Current (RMS),A,23.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:30:00.000+00:00,feeder,03,N Current (RMS),A,37.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,60.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,81.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,28.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,35.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:30:00.000+00:00,feeder,02,N Current (RMS),A,67.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,122.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,147.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,99.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,16.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,45.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,57.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,48.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,99.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:20:00.000+00:00,feeder,04,N Current (RMS),A,20.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:20:00.000+00:00,feeder,03,N Current (RMS),A,38.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,79.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,27.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,38.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:20:00.000+00:00,feeder,02,N Current (RMS),A,71.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,117.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,161.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,93.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,16.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,44.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,57.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,43.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:10:00.000+00:00,feeder,04,N Current (RMS),A,28.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:10:00.000+00:00,feeder,03,N Current (RMS),A,37.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,77.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,38.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,53.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,39.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:10:00.000+00:00,feeder,02,N Current (RMS),A,74.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,161.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,217.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,163.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,16.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,57.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,75.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,59.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,101.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
