Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:00:00.000+00:00,feeder,04,N Current (RMS),A,40.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,67.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,25.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:00:00.000+00:00,feeder,03,N Current (RMS),A,63.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,105.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-5.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,32.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,53.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,45.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:00:00.000+00:00,feeder,02,N Current (RMS),A,88.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,136.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,217.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,188.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,16.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,47.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,80.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,73.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,142.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:50:00.000+00:00,feeder,04,N Current (RMS),A,21.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:50:00.000+00:00,feeder,03,N Current (RMS),A,38.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,71.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,44.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,46.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,28.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:50:00.000+00:00,feeder,02,N Current (RMS),A,78.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,186.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,191.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,119.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,16.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,60.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,67.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,50.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:40:00.000+00:00,feeder,04,N Current (RMS),A,24.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:40:00.000+00:00,feeder,03,N Current (RMS),A,42.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,81.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,29.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,43.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,38.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:40:00.000+00:00,feeder,02,N Current (RMS),A,67.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,125.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,180.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,159.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,16.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,44.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,68.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,62.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,113.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:30:00.000+00:00,feeder,04,N Current (RMS),A,34.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:30:00.000+00:00,feeder,03,N Current (RMS),A,42.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,63.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,87.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,30.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:30:00.000+00:00,feeder,02,N Current (RMS),A,60.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,90.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,129.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,105.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,15.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,58.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,48.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,106.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:20:00.000+00:00,feeder,04,N Current (RMS),A,24.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:20:00.000+00:00,feeder,03,N Current (RMS),A,39.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,67.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,85.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,31.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:20:00.000+00:00,feeder,02,N Current (RMS),A,50.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,100.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,132.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,104.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,15.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,43.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,57.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,47.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,88.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:10:00.000+00:00,feeder,04,N Current (RMS),A,27.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:10:00.000+00:00,feeder,03,N Current (RMS),A,29.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,73.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,70.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,84.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,26.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,34.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,34.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:10:00.000+00:00,feeder,02,N Current (RMS),A,62.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,109.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,143.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,142.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,15.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,50.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,61.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,56.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:00:00.000+00:00,feeder,04,N Current (RMS),A,34.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,64.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:00:00.000+00:00,feeder,03,N Current (RMS),A,32.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,65.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,90.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,85.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,26.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,28.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:00:00.000+00:00,feeder,02,N Current (RMS),A,45.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,111.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,117.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,101.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,15.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,50.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,65.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,48.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:50:00.000+00:00,feeder,04,N Current (RMS),A,36.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,60.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:50:00.000+00:00,feeder,03,N Current (RMS),A,34.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,82.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,75.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,29.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,29.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:50:00.000+00:00,feeder,02,N Current (RMS),A,55.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,101.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,124.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,121.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,15.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,44.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,63.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,49.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:40:00.000+00:00,feeder,04,N Current (RMS),A,58.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,86.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:40:00.000+00:00,feeder,03,N Current (RMS),A,26.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,50.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,64.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.67
