Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,31.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,27.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:40:00.000+00:00,feeder,02,N Current (RMS),A,58.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,89.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,129.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,115.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,15.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,65.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,46.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,114.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:30:00.000+00:00,feeder,04,N Current (RMS),A,50.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,77.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:30:00.000+00:00,feeder,03,N Current (RMS),A,26.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,66.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,65.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,32.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:30:00.000+00:00,feeder,02,N Current (RMS),A,61.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,90.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,135.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,88.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,15.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,67.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,116.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:20:00.000+00:00,feeder,04,N Current (RMS),A,32.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,28.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:20:00.000+00:00,feeder,03,N Current (RMS),A,37.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,69.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,117.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,71.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-5.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,30.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,51.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,34.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:20:00.000+00:00,feeder,02,N Current (RMS),A,91.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,128.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,211.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,145.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,15.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,52.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,91.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,55.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,148.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,376.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:10:00.000+00:00,feeder,04,N Current (RMS),A,35.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,30.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,21.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:10:00.000+00:00,feeder,03,N Current (RMS),A,33.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,93.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,127.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,88.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-5.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,31.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,48.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,43.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:10:00.000+00:00,feeder,02,N Current (RMS),A,78.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,130.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,200.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,178.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,15.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,61.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,91.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,67.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,118.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,374.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:00:00.000+00:00,feeder,04,N Current (RMS),A,46.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,71.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,22.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:00:00.000+00:00,feeder,03,N Current (RMS),A,57.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,89.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,55.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,93.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,33.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,46.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,29.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:00:00.000+00:00,feeder,02,N Current (RMS),A,67.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,138.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,190.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,121.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,15.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,61.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,75.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,54.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,312.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:50:00.000+00:00,feeder,04,N Current (RMS),A,28.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:50:00.000+00:00,feeder,03,N Current (RMS),A,39.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,64.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,79.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,32.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,41.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,28.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:50:00.000+00:00,feeder,02,N Current (RMS),A,56.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,135.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,172.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,116.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,15.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,53.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,64.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,50.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:40:00.000+00:00,feeder,04,N Current (RMS),A,27.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:40:00.000+00:00,feeder,03,N Current (RMS),A,38.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,65.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,75.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,25.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,30.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:40:00.000+00:00,feeder,02,N Current (RMS),A,45.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,107.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,126.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,91.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,15.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,46.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,51.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,42.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:30:00.000+00:00,feeder,04,N Current (RMS),A,28.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:30:00.000+00:00,feeder,03,N Current (RMS),A,27.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,69.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,64.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,24.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,28.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:30:00.000+00:00,feeder,02,N Current (RMS),A,40.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,104.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,117.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,100.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,15.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,47.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,53.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,45.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:20:00.000+00:00,feeder,04,N Current (RMS),A,31.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:20:00.000+00:00,feeder,03,N Current (RMS),A,27.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,67.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,68.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,27.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,29.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:20:00.000+00:00,feeder,02,N Current (RMS),A,48.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,116.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,122.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,91.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,15.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,50.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,59.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
