Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:10:00.000+00:00,feeder,04,N Current (RMS),A,27.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:10:00.000+00:00,feeder,03,N Current (RMS),A,28.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,64.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,64.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,76.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:10:00.000+00:00,feeder,02,N Current (RMS),A,38.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,101.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,102.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,99.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,14.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,44.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,51.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,49.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:00:00.000+00:00,feeder,04,N Current (RMS),A,28.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,57.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:00:00.000+00:00,feeder,03,N Current (RMS),A,29.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,74.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,73.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:00:00.000+00:00,feeder,02,N Current (RMS),A,46.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,95.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,99.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,68.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,14.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,40.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,55.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:50:00.000+00:00,feeder,04,N Current (RMS),A,26.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:50:00.000+00:00,feeder,03,N Current (RMS),A,30.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,79.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,71.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:50:00.000+00:00,feeder,02,N Current (RMS),A,46.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,90.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,104.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,110.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,14.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,56.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,47.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:40:00.000+00:00,feeder,04,N Current (RMS),A,20.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:40:00.000+00:00,feeder,03,N Current (RMS),A,24.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,63.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,32.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,28.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:40:00.000+00:00,feeder,02,N Current (RMS),A,55.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,99.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,139.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,117.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,14.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,44.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,57.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,48.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:30:00.000+00:00,feeder,04,N Current (RMS),A,19.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:30:00.000+00:00,feeder,03,N Current (RMS),A,23.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,59.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,54.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,29.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,39.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:30:00.000+00:00,feeder,02,N Current (RMS),A,63.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,124.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,162.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,102.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,14.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,48.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,63.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,45.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:20:00.000+00:00,feeder,04,N Current (RMS),A,28.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:20:00.000+00:00,feeder,03,N Current (RMS),A,30.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,61.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,56.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,27.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,35.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,26.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:20:00.000+00:00,feeder,02,N Current (RMS),A,52.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,116.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,146.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,108.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,14.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,40.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,60.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,48.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:10:00.000+00:00,feeder,04,N Current (RMS),A,23.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:10:00.000+00:00,feeder,03,N Current (RMS),A,26.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,61.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,56.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-5.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,26.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,41.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:10:00.000+00:00,feeder,02,N Current (RMS),A,73.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,112.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,170.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,101.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,15.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,66.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,41.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,112.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:00:00.000+00:00,feeder,04,N Current (RMS),A,22.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:00:00.000+00:00,feeder,03,N Current (RMS),A,31.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,64.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,25.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,30.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:00:00.000+00:00,feeder,02,N Current (RMS),A,54.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,112.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,130.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,82.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,15.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,41.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,54.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:50:00.000+00:00,feeder,04,N Current (RMS),A,22.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:50:00.000+00:00,feeder,03,N Current (RMS),A,24.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,55.6
