Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:50:00.000+00:00,feeder,02,N Current (RMS),A,35.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,70.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,79.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,78.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,15.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,40.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:40:00.000+00:00,feeder,04,N Current (RMS),A,21.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:40:00.000+00:00,feeder,03,N Current (RMS),A,23.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:40:00.000+00:00,feeder,02,N Current (RMS),A,42.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,70.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,81.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,101.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,15.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,40.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,40.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:30:00.000+00:00,feeder,04,N Current (RMS),A,22.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:30:00.000+00:00,feeder,03,N Current (RMS),A,21.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,57.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:30:00.000+00:00,feeder,02,N Current (RMS),A,34.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,69.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,74.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,15.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,39.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:20:00.000+00:00,feeder,04,N Current (RMS),A,18.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:20:00.000+00:00,feeder,03,N Current (RMS),A,19.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:20:00.000+00:00,feeder,02,N Current (RMS),A,35.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,76.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,82.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,74.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,15.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,37.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:10:00.000+00:00,feeder,04,N Current (RMS),A,18.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:10:00.000+00:00,feeder,03,N Current (RMS),A,24.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:10:00.000+00:00,feeder,02,N Current (RMS),A,39.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,66.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,85.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,15.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,40.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:00:00.000+00:00,feeder,04,N Current (RMS),A,18.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:00:00.000+00:00,feeder,03,N Current (RMS),A,25.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,60.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:00:00.000+00:00,feeder,02,N Current (RMS),A,35.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,77.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,74.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,15.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,39.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:50:00.000+00:00,feeder,04,N Current (RMS),A,13.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:50:00.000+00:00,feeder,03,N Current (RMS),A,24.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,58.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:50:00.000+00:00,feeder,02,N Current (RMS),A,29.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,101.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,106.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,101.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,15.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,33.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,44.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,35.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:40:00.000+00:00,feeder,04,N Current (RMS),A,15.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:40:00.000+00:00,feeder,03,N Current (RMS),A,24.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,24.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,26.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:40:00.000+00:00,feeder,02,N Current (RMS),A,32.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,104.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,110.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,92.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,15.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,45.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,38.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:30:00.000+00:00,feeder,04,N Current (RMS),A,13.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:30:00.000+00:00,feeder,03,N Current (RMS),A,21.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,55.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,25.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:30:00.000+00:00,feeder,02,N Current (RMS),A,30.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,106.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,106.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,96.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,15.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,36.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,43.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,37.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
