Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:20:00.000+00:00,feeder,04,N Current (RMS),A,14.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:20:00.000+00:00,feeder,03,N Current (RMS),A,25.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,25.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,25.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:20:00.000+00:00,feeder,02,N Current (RMS),A,31.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,107.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,104.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,90.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,15.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,36.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,41.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:10:00.000+00:00,feeder,04,N Current (RMS),A,15.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:10:00.000+00:00,feeder,03,N Current (RMS),A,17.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,59.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:10:00.000+00:00,feeder,02,N Current (RMS),A,36.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,91.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,80.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,82.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,15.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,37.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:00:00.000+00:00,feeder,04,N Current (RMS),A,14.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:00:00.000+00:00,feeder,03,N Current (RMS),A,22.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:00:00.000+00:00,feeder,02,N Current (RMS),A,41.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,66.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,90.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,15.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,30.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,29.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,32.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:50:00.000+00:00,feeder,04,N Current (RMS),A,12.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:50:00.000+00:00,feeder,03,N Current (RMS),A,27.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,57.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:50:00.000+00:00,feeder,02,N Current (RMS),A,36.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,76.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,15.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,29.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:40:00.000+00:00,feeder,04,N Current (RMS),A,11.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:40:00.000+00:00,feeder,03,N Current (RMS),A,21.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:40:00.000+00:00,feeder,02,N Current (RMS),A,32.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,59.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,71.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,15.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,29.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:30:00.000+00:00,feeder,04,N Current (RMS),A,14.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:30:00.000+00:00,feeder,03,N Current (RMS),A,19.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:30:00.000+00:00,feeder,02,N Current (RMS),A,39.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,62.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,83.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,15.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,27.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,30.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:20:00.000+00:00,feeder,04,N Current (RMS),A,21.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:20:00.000+00:00,feeder,03,N Current (RMS),A,17.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:20:00.000+00:00,feeder,02,N Current (RMS),A,32.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,71.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,15.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:10:00.000+00:00,feeder,04,N Current (RMS),A,27.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:10:00.000+00:00,feeder,03,N Current (RMS),A,23.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:10:00.000+00:00,feeder,02,N Current (RMS),A,26.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,84.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,84.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,84.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,15.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,33.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,37.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:00:00.000+00:00,feeder,04,N Current (RMS),A,29.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:00:00.000+00:00,feeder,03,N Current (RMS),A,20.0
