Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,25.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:00:00.000+00:00,feeder,02,N Current (RMS),A,29.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,107.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,107.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,98.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,16.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,32.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,40.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,41.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:50:00.000+00:00,feeder,04,N Current (RMS),A,25.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:50:00.000+00:00,feeder,03,N Current (RMS),A,25.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,27.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:50:00.000+00:00,feeder,02,N Current (RMS),A,28.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,114.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,107.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,98.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,16.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,42.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,38.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,41.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:40:00.000+00:00,feeder,04,N Current (RMS),A,25.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:40:00.000+00:00,feeder,03,N Current (RMS),A,23.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,27.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,27.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:40:00.000+00:00,feeder,02,N Current (RMS),A,29.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,114.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,102.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,114.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,16.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,43.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,36.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,48.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:30:00.000+00:00,feeder,04,N Current (RMS),A,27.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:30:00.000+00:00,feeder,03,N Current (RMS),A,19.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,28.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,26.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:30:00.000+00:00,feeder,02,N Current (RMS),A,31.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,118.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,110.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,104.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,16.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,42.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,41.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,46.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:20:00.000+00:00,feeder,04,N Current (RMS),A,27.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:20:00.000+00:00,feeder,03,N Current (RMS),A,22.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:20:00.000+00:00,feeder,02,N Current (RMS),A,31.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,74.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,80.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,16.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,32.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,39.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:10:00.000+00:00,feeder,04,N Current (RMS),A,32.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:10:00.000+00:00,feeder,03,N Current (RMS),A,19.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:10:00.000+00:00,feeder,02,N Current (RMS),A,40.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,86.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,87.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,16.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,40.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:00:00.000+00:00,feeder,04,N Current (RMS),A,31.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:00:00.000+00:00,feeder,03,N Current (RMS),A,23.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:00:00.000+00:00,feeder,02,N Current (RMS),A,39.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,97.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,74.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,16.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,33.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,29.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,38.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:50:00.000+00:00,feeder,04,N Current (RMS),A,31.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:50:00.000+00:00,feeder,03,N Current (RMS),A,22.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,66.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:50:00.000+00:00,feeder,02,N Current (RMS),A,33.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,88.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,64.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,77.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,16.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,39.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,40.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:40:00.000+00:00,feeder,04,N Current (RMS),A,25.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:40:00.000+00:00,feeder,03,N Current (RMS),A,23.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,59.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:40:00.000+00:00,feeder,02,N Current (RMS),A,31.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,75.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,75.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,16.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,35.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,30.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,35.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
