Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:30:00.000+00:00,feeder,04,N Current (RMS),A,30.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:30:00.000+00:00,feeder,03,N Current (RMS),A,26.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,62.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:30:00.000+00:00,feeder,02,N Current (RMS),A,29.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,82.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,77.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,79.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,16.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,32.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,37.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,40.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:20:00.000+00:00,feeder,04,N Current (RMS),A,32.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:20:00.000+00:00,feeder,03,N Current (RMS),A,36.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,29.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,27.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,28.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:20:00.000+00:00,feeder,02,N Current (RMS),A,30.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,122.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,115.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,118.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,16.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,35.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,44.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,51.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:10:00.000+00:00,feeder,04,N Current (RMS),A,23.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:10:00.000+00:00,feeder,03,N Current (RMS),A,41.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,64.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,33.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,30.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:10:00.000+00:00,feeder,02,N Current (RMS),A,36.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,138.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,126.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,111.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,16.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,40.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,47.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,50.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:00:00.000+00:00,feeder,04,N Current (RMS),A,26.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:00:00.000+00:00,feeder,03,N Current (RMS),A,52.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,79.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,31.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,27.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:00:00.000+00:00,feeder,02,N Current (RMS),A,33.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,130.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,112.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,115.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,16.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,37.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,43.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,55.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:50:00.000+00:00,feeder,04,N Current (RMS),A,31.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:50:00.000+00:00,feeder,03,N Current (RMS),A,61.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,88.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,35.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:50:00.000+00:00,feeder,02,N Current (RMS),A,47.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,150.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,107.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,103.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,16.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,41.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,38.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,54.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:40:00.000+00:00,feeder,04,N Current (RMS),A,28.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:40:00.000+00:00,feeder,03,N Current (RMS),A,59.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,86.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,30.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:40:00.000+00:00,feeder,02,N Current (RMS),A,51.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,129.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,80.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,74.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,17.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,37.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,46.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:30:00.000+00:00,feeder,04,N Current (RMS),A,29.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:30:00.000+00:00,feeder,03,N Current (RMS),A,54.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,78.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,26.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:30:00.000+00:00,feeder,02,N Current (RMS),A,50.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,110.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,68.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,17.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,32.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,43.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:20:00.000+00:00,feeder,04,N Current (RMS),A,26.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:20:00.000+00:00,feeder,03,N Current (RMS),A,55.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,81.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,28.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:20:00.000+00:00,feeder,02,N Current (RMS),A,61.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,118.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,17.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,35.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,42.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:10:00.000+00:00,feeder,04,N Current (RMS),A,26.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.92
