Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:10:00.000+00:00,feeder,03,N Current (RMS),A,57.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,82.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,26.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:10:00.000+00:00,feeder,02,N Current (RMS),A,55.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,113.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,63.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,17.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,42.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:00:00.000+00:00,feeder,04,N Current (RMS),A,28.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:00:00.000+00:00,feeder,03,N Current (RMS),A,53.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,82.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,26.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:00:00.000+00:00,feeder,02,N Current (RMS),A,40.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,111.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,77.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,79.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,17.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,34.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,36.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,47.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:50:00.000+00:00,feeder,04,N Current (RMS),A,27.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:50:00.000+00:00,feeder,03,N Current (RMS),A,39.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,70.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,67.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:50:00.000+00:00,feeder,02,N Current (RMS),A,38.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,94.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,76.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,75.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,17.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,30.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,39.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,42.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:40:00.000+00:00,feeder,04,N Current (RMS),A,29.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:40:00.000+00:00,feeder,03,N Current (RMS),A,40.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,63.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,24.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:40:00.000+00:00,feeder,02,N Current (RMS),A,40.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,104.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,100.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,80.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,17.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,40.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,42.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:30:00.000+00:00,feeder,04,N Current (RMS),A,26.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:30:00.000+00:00,feeder,03,N Current (RMS),A,39.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,64.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,35.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,34.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,26.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:30:00.000+00:00,feeder,02,N Current (RMS),A,44.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,145.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,140.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,108.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,17.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,42.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,52.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,50.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:20:00.000+00:00,feeder,04,N Current (RMS),A,18.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:20:00.000+00:00,feeder,03,N Current (RMS),A,20.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,60.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,27.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,33.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:20:00.000+00:00,feeder,02,N Current (RMS),A,41.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,115.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,136.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,105.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,17.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,42.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,53.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,37.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:10:00.000+00:00,feeder,04,N Current (RMS),A,18.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:10:00.000+00:00,feeder,03,N Current (RMS),A,26.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,28.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,32.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,27.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:10:00.000+00:00,feeder,02,N Current (RMS),A,38.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,121.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,132.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,112.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,18.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,43.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,45.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,38.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:00:00.000+00:00,feeder,04,N Current (RMS),A,21.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:00:00.000+00:00,feeder,03,N Current (RMS),A,28.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,31.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,30.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,31.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:00:00.000+00:00,feeder,02,N Current (RMS),A,36.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,130.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,127.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,129.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,18.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,43.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,44.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,42.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (RMS),A,16.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:50:00.000+00:00,feeder,03,N Current (RMS),A,30.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,59.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,70.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,101.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,104.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,21.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.71
