Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,37.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,37.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (RMS),A,18.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:40:00.000+00:00,feeder,03,N Current (RMS),A,28.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,25.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,31.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,51.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,93.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,109.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,128.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,21.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,30.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,39.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,43.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (RMS),A,24.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:30:00.000+00:00,feeder,03,N Current (RMS),A,27.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,31.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,33.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,29.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,36.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,129.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,135.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,123.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,21.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,40.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,51.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,42.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (RMS),A,23.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:20:00.000+00:00,feeder,03,N Current (RMS),A,25.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,26.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,30.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,33.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,50.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,114.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,127.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,140.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,21.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,38.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,47.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,45.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (RMS),A,24.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:10:00.000+00:00,feeder,03,N Current (RMS),A,26.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-5.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,29.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,35.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,36.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,51.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,124.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,148.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,153.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,21.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,40.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,52.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,50.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (RMS),A,25.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:00:00.000+00:00,feeder,03,N Current (RMS),A,27.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,26.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,30.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,32.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,46.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,113.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,129.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,136.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,21.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,36.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,47.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,45.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (RMS),A,32.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:50:00.000+00:00,feeder,03,N Current (RMS),A,28.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,29.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,62.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,71.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,101.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,121.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,22.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,44.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,43.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (RMS),A,26.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:40:00.000+00:00,feeder,03,N Current (RMS),A,31.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,61.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,29.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,57.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,83.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,99.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,125.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,22.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,42.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,46.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (RMS),A,26.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:30:00.000+00:00,feeder,03,N Current (RMS),A,34.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,66.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,30.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,53.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,99.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,103.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,126.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,22.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,37.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,43.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,48.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (RMS),A,34.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
