Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:20:00.000+00:00,feeder,03,N Current (RMS),A,30.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,56.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,68.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,68.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,33.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,65.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,91.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,97.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,139.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,22.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,38.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,50.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,53.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (RMS),A,30.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:10:00.000+00:00,feeder,03,N Current (RMS),A,28.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,70.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,60.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,47.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,96.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,96.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,100.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,22.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,39.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,50.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (RMS),A,38.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,58.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:00:00.000+00:00,feeder,03,N Current (RMS),A,33.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,61.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,25.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,50.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,90.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,107.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,104.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,22.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,50.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,101.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (RMS),A,33.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:50:00.000+00:00,feeder,03,N Current (RMS),A,41.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,71.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,25.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,26.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,26.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,51.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,111.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,111.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,108.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,22.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,49.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,46.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (RMS),A,32.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:40:00.000+00:00,feeder,03,N Current (RMS),A,47.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,80.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,29.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,25.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,47.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,122.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,106.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,110.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,22.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,48.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,49.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,95.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (RMS),A,32.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:30:00.000+00:00,feeder,03,N Current (RMS),A,35.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,58.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,65.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,34.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,29.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,59.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,144.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,124.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,94.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,22.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,48.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,54.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (RMS),A,40.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,67.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:20:00.000+00:00,feeder,03,N Current (RMS),A,46.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,55.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,76.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,50.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,28.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,99.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,210.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,122.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,92.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,22.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,65.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,57.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,104.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (RMS),A,37.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,61.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:10:00.000+00:00,feeder,03,N Current (RMS),A,37.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,59.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,69.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,47.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,36.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,28.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,72.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,196.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,148.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,120.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,22.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,63.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,64.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (RMS),A,36.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:00:00.000+00:00,feeder,03,N Current (RMS),A,49.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,55.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,88.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,47.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,36.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,29.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,72.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,198.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,149.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,123.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,22.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
