Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,61.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,61.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,53.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,96.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (RMS),A,36.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:50:00.000+00:00,feeder,03,N Current (RMS),A,39.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,71.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,85.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,39.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,39.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,36.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,51.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,165.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,163.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,153.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,22.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,57.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,68.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,60.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,100.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (RMS),A,45.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,67.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:40:00.000+00:00,feeder,03,N Current (RMS),A,34.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,66.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,74.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,35.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,27.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,29.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,56.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,146.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,118.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,123.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,22.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,53.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,59.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,50.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (RMS),A,54.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,78.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:30:00.000+00:00,feeder,03,N Current (RMS),A,36.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,57.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,73.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,30.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,30.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,55.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,128.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,125.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,95.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,22.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,62.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (RMS),A,43.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,32.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,62.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,71.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,33.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,33.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,28.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,54.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,142.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,141.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,119.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,22.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,52.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,63.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,103.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (RMS),A,31.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,21.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,42.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,62.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,90.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,36.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,35.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,74.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,152.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,147.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,87.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,22.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,55.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,61.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (RMS),A,34.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,34.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,58.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,68.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,79.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,42.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,33.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,81.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,178.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,139.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,94.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,22.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,61.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,62.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,113.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (RMS),A,37.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,36.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,77.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,71.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,84.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,45.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,33.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,30.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,66.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,188.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,139.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,126.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,22.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,68.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,63.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,53.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,106.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (RMS),A,32.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,35.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,81.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,77.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,81.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,37.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,38.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,33.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,56.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,156.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,161.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,138.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,22.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,62.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,69.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,56.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,105.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.75
