Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (RMS),A,42.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,65.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,21.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,35.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,80.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,89.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,30.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,37.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,62.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,128.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,155.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,106.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,22.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,71.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,118.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (RMS),A,35.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,66.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,22.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,34.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,79.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,81.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,96.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,34.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,42.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,26.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,71.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,145.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,174.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,112.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,22.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,61.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,77.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,57.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,115.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,320.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (RMS),A,50.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,78.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,22.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,36.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,72.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,85.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,94.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,38.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,36.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,27.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,62.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,159.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,149.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,112.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,22.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,62.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,75.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,54.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,112.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (RMS),A,52.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,84.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,23.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,38.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,68.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,87.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,100.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,43.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,40.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,27.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,72.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,180.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,165.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,114.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,22.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,69.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,81.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,55.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,121.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,336.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (RMS),A,49.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,83.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,37.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,63.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,76.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,87.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,46.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,40.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,33.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,63.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,193.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,168.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,140.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,22.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,69.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,78.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,60.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,106.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,325.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (RMS),A,56.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,98.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,24.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,46.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,58.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,83.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,101.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,48.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,45.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,37.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,61.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,201.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,187.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,158.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,22.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,73.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,88.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,69.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,111.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,307.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,366.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (RMS),A,44.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,80.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,22.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,44.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,87.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,94.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,54.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,42.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,29.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,94.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,224.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,176.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,122.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,21.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,78.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,82.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,57.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,124.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,327.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,340.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (RMS),A,39.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,69.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,22.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:20:00.000+00:00,feeder,03,N Current (RMS),A,46.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,50.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,97.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,97.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,53.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,48.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,43.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,61.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,221.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,202.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,182.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,21.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,72.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,88.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,72.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,111.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,303.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,366.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (RMS),A,34.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,67.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,25.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,21.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:10:00.000+00:00,feeder,03,N Current (RMS),A,45.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,59.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,108.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,92.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,45.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,37.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,29.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,80.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,192.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,156.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,128.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,21.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
