Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,68.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,79.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,120.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,329.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (RMS),A,26.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,25.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:00:00.000+00:00,feeder,03,N Current (RMS),A,45.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,65.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,100.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,105.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,42.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,39.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,85.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,178.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,164.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,99.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,21.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,67.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,75.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,54.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,115.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,317.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (RMS),A,26.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,27.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:50:00.000+00:00,feeder,03,N Current (RMS),A,43.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,77.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,87.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,113.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,37.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,36.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,75.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,156.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,150.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,90.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,21.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,64.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,69.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,55.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,103.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (RMS),A,25.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,22.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:40:00.000+00:00,feeder,03,N Current (RMS),A,37.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,69.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,79.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,93.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,36.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,31.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,62.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,152.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,130.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,94.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,21.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,60.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,61.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (RMS),A,29.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,22.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:30:00.000+00:00,feeder,03,N Current (RMS),A,45.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,72.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,94.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,36.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,35.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,30.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,50.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,150.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,144.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,126.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,21.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,62.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,61.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (RMS),A,31.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,23.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:20:00.000+00:00,feeder,03,N Current (RMS),A,38.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,59.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,74.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,98.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,32.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,38.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,62.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,133.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,157.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,102.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,21.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,56.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,70.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,53.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,102.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (RMS),A,35.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,68.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,27.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:10:00.000+00:00,feeder,03,N Current (RMS),A,54.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,62.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,66.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,114.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,32.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,28.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:10:00.000+00:00,feeder,02,N Current (RMS),A,53.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,134.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,117.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,101.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,21.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,57.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,60.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,57.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (RMS),A,29.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,57.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,29.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:00:00.000+00:00,feeder,03,N Current (RMS),A,60.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,64.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,64.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,120.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,34.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,29.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:00:00.000+00:00,feeder,02,N Current (RMS),A,62.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,143.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,122.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,112.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,21.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,58.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,57.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,61.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (RMS),A,34.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,60.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,28.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:50:00.000+00:00,feeder,03,N Current (RMS),A,61.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,64.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,62.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,118.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,32.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,28.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (RMS),A,60.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,134.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,85.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,121.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,21.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,54.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,48.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,60.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,104.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.27
