Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (RMS),A,26.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,30.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:40:00.000+00:00,feeder,03,N Current (RMS),A,61.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,76.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,71.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,126.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,32.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (RMS),A,50.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,134.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,101.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,101.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,21.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,58.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,51.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,57.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (RMS),A,35.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,63.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,23.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:30:00.000+00:00,feeder,03,N Current (RMS),A,41.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,72.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,68.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,96.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,35.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,26.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (RMS),A,61.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,148.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,110.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,95.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,21.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,57.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (RMS),A,28.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:20:00.000+00:00,feeder,03,N Current (RMS),A,46.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,77.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,75.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,30.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,28.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (RMS),A,50.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,127.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,122.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,97.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,21.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,53.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,50.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (RMS),A,34.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,60.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:10:00.000+00:00,feeder,03,N Current (RMS),A,47.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,66.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,86.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,30.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,26.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,52.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,128.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,115.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,98.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,21.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,52.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,51.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (RMS),A,27.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:00:00.000+00:00,feeder,03,N Current (RMS),A,36.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,76.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,67.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,34.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,30.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,64.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,145.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,127.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,80.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,21.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,58.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,54.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,100.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (RMS),A,23.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,27.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,56.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,57.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,44.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,32.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,83.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,185.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,137.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,81.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,21.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,61.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,52.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,103.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (RMS),A,35.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,25.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,65.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,48.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,36.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,29.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,65.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,197.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,150.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,120.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,21.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,63.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,63.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (RMS),A,23.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,42.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,73.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,46.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,39.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,30.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,61.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,189.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,161.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,124.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,21.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,60.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,57.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,50.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (RMS),A,20.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,42.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,69.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,34.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,36.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,36.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,45.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,142.4
