Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,149.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,150.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,21.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,47.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,50.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,55.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (RMS),A,30.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,34.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,64.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,26.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,52.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,81.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,110.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,105.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,21.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,45.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (RMS),A,26.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:00:00.000+00:00,feeder,03,N Current (RMS),A,25.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,48.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,100.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,86.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,21.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,41.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (RMS),A,23.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:50:00.000+00:00,feeder,03,N Current (RMS),A,28.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,46.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,66.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,89.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,92.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,21.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (RMS),A,18.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:40:00.000+00:00,feeder,03,N Current (RMS),A,23.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,37.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,86.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,75.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,79.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,21.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (RMS),A,17.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:30:00.000+00:00,feeder,03,N Current (RMS),A,28.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,44.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,73.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,91.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,87.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,21.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (RMS),A,20.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:20:00.000+00:00,feeder,03,N Current (RMS),A,31.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,51.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,67.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,67.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,103.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,21.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (RMS),A,22.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:10:00.000+00:00,feeder,03,N Current (RMS),A,29.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,51.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,81.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,107.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,21.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (RMS),A,20.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:00:00.000+00:00,feeder,03,N Current (RMS),A,28.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,42.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,100.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,68.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,93.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,21.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
