Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (RMS),A,24.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:50:00.000+00:00,feeder,03,N Current (RMS),A,26.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,24.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,48.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,102.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,84.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,21.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (RMS),A,22.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:40:00.000+00:00,feeder,03,N Current (RMS),A,33.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,43.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,78.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,75.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,21.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (RMS),A,24.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:30:00.000+00:00,feeder,03,N Current (RMS),A,32.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,40.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,85.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,75.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,21.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (RMS),A,25.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:20:00.000+00:00,feeder,03,N Current (RMS),A,37.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (RMS),A,36.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,98.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,86.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,80.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,21.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (RMS),A,21.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:10:00.000+00:00,feeder,03,N Current (RMS),A,40.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,66.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,28.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,47.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,120.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,84.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,88.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,21.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,42.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (RMS),A,20.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:00:00.000+00:00,feeder,03,N Current (RMS),A,29.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,33.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,57.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,137.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,76.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,100.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,21.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,47.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (RMS),A,29.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:50:00.000+00:00,feeder,03,N Current (RMS),A,31.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,25.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,45.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,108.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,76.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,97.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,21.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,39.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (RMS),A,22.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:40:00.000+00:00,feeder,03,N Current (RMS),A,33.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,27.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,54.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,116.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,69.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,73.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,21.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,44.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (RMS),A,19.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:30:00.000+00:00,feeder,03,N Current (RMS),A,25.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,30.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.15
