Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (RMS),A,59.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,128.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,79.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,92.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,21.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,47.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (RMS),A,17.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:20:00.000+00:00,feeder,03,N Current (RMS),A,30.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,50.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,32.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (RMS),A,70.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,137.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,67.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,78.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,21.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,49.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,102.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (RMS),A,23.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:10:00.000+00:00,feeder,03,N Current (RMS),A,29.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,36.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (RMS),A,79.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,153.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,89.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,21.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,52.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,100.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (RMS),A,29.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:00:00.000+00:00,feeder,03,N Current (RMS),A,39.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,42.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (RMS),A,96.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,174.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,89.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,21.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,57.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,113.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (RMS),A,26.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,30.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,57.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,39.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,92.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,162.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,82.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,21.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,62.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,132.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (RMS),A,25.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:40:00.000+00:00,feeder,03,N Current (RMS),A,29.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,36.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,83.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,152.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,65.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,83.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,21.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,58.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,113.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (RMS),A,29.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:30:00.000+00:00,feeder,03,N Current (RMS),A,33.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,63.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,37.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,28.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,83.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,153.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,119.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,21.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,61.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,118.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (RMS),A,21.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:20:00.000+00:00,feeder,03,N Current (RMS),A,32.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,39.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,26.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,79.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,162.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,76.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,109.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,21.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,57.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,115.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (RMS),A,25.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:10:00.000+00:00,feeder,03,N Current (RMS),A,19.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,38.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,70.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,158.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,87.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,108.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,21.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,55.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
