Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (RMS),A,31.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:00:00.000+00:00,feeder,03,N Current (RMS),A,22.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,37.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,27.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,77.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,156.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,72.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,112.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,21.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,57.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,107.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (RMS),A,21.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:50:00.000+00:00,feeder,03,N Current (RMS),A,27.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,42.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,98.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,176.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,100.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,21.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,60.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,127.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (RMS),A,26.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:40:00.000+00:00,feeder,03,N Current (RMS),A,29.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,38.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,28.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,83.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,160.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,71.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,118.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,21.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,58.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,117.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (RMS),A,27.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,21.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:30:00.000+00:00,feeder,03,N Current (RMS),A,54.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,57.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,89.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,38.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,32.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,72.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,160.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,82.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,135.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,21.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,59.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,53.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,110.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (RMS),A,24.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,30.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,80.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,129.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,48.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,26.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,29.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,72.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,201.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,109.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,123.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,21.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,69.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,41.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,61.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,109.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (RMS),A,23.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,21.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,51.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,91.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,44.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,28.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,28.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,63.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,184.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,116.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,119.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,21.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,63.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,53.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (RMS),A,22.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,21.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,43.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,92.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,42.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,30.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,32.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,52.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,175.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,127.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,135.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,21.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,58.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,50.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,55.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (RMS),A,22.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,26.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,55.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,62.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,32.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,58.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,136.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,86.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,107.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,21.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,51.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (RMS),A,24.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,25.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
