Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,33.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,76.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,138.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,113.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,21.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,48.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (RMS),A,19.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,39.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,59.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,62.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,33.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,33.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,66.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,139.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,79.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,142.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,21.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,45.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,38.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,48.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (RMS),A,22.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,38.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,63.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,33.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,32.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,61.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,140.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,79.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,137.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,21.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,44.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,40.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,48.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (RMS),A,25.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,36.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,51.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,34.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,63.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,142.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,66.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,112.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,21.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,43.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (RMS),A,24.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:00:00.000+00:00,feeder,03,N Current (RMS),A,40.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,59.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,30.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,49.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,129.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,86.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,83.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,21.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,41.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (RMS),A,16.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:50:00.000+00:00,feeder,03,N Current (RMS),A,39.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,32.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,61.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,134.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,96.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,21.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,44.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,38.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (RMS),A,18.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:40:00.000+00:00,feeder,03,N Current (RMS),A,42.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,61.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,38.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,94.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,162.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,92.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,21.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,50.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,113.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (RMS),A,19.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:30:00.000+00:00,feeder,03,N Current (RMS),A,36.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,61.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,37.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,28.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,91.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,158.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,120.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,21.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,52.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,45.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,112.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (RMS),A,18.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:20:00.000+00:00,feeder,03,N Current (RMS),A,28.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,40.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,97.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,168.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,91.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,21.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,55.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,115.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
