Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (RMS),A,20.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:10:00.000+00:00,feeder,03,N Current (RMS),A,39.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,60.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,38.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,90.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,162.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,92.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,21.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,53.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,106.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (RMS),A,27.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,34.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,62.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,56.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,34.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,68.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,144.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,97.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,95.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,21.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,53.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,42.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (RMS),A,22.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,38.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,76.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,33.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,65.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,138.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,103.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,74.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,21.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,55.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,45.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (RMS),A,16.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,27.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,64.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,63.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,34.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,60.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,142.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,98.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,88.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,21.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,55.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,44.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (RMS),A,23.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,29.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,61.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,40.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,28.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,61.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,167.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,118.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,102.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,21.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,57.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,50.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,43.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (RMS),A,29.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,44.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,72.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,76.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,35.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,29.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,49.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,147.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,119.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,104.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,21.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,46.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,57.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,47.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (RMS),A,19.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,35.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,64.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,29.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,27.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,29.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,38.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,122.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,113.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,125.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,21.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,43.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,49.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,50.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (RMS),A,19.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,26.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,29.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,38.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,124.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,108.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,104.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,21.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,45.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,50.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,42.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (RMS),A,25.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,50.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
