Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,83.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,43.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,90.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,77.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,95.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,21.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,46.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (RMS),A,17.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,21.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,53.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,91.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,48.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,97.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,77.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,99.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,22.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,49.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (RMS),A,22.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,39.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,55.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,87.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,50.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,72.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,81.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,84.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,22.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,38.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,42.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (RMS),A,25.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:20:00.000+00:00,feeder,03,N Current (RMS),A,20.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,26.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,61.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,67.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,115.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,22.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,43.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (RMS),A,17.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:10:00.000+00:00,feeder,03,N Current (RMS),A,31.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,56.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,36.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,65.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,22.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (RMS),A,18.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:00:00.000+00:00,feeder,03,N Current (RMS),A,35.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,66.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,32.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,64.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,22.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,35.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (RMS),A,16.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:50:00.000+00:00,feeder,03,N Current (RMS),A,35.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,76.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,71.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,37.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,74.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,22.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,35.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (RMS),A,12.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:40:00.000+00:00,feeder,03,N Current (RMS),A,25.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,59.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,85.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,85.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,37.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,85.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,22.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,37.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,38.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,36.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:30:00.000+00:00,feeder,04,N Current (RMS),A,12.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:30:00.000+00:00,feeder,03,N Current (RMS),A,31.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,64.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,78.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,48.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,87.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,22.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,35.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,31.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
