Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (RMS),A,12.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:20:00.000+00:00,feeder,03,N Current (RMS),A,38.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,82.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,45.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,84.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,22.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,34.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,32.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (RMS),A,15.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:10:00.000+00:00,feeder,03,N Current (RMS),A,30.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,71.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,49.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,82.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,22.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,33.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,35.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (RMS),A,25.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:00:00.000+00:00,feeder,03,N Current (RMS),A,20.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,56.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,59.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,53.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,89.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,72.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,23.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,37.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,37.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (RMS),A,29.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:50:00.000+00:00,feeder,03,N Current (RMS),A,25.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,60.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,25.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,53.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,109.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,88.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,23.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,41.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,44.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (RMS),A,29.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:40:00.000+00:00,feeder,03,N Current (RMS),A,28.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,66.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,30.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,47.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,125.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,66.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,89.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,23.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,45.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,46.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (RMS),A,45.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:30:00.000+00:00,feeder,03,N Current (RMS),A,29.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,56.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,62.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,30.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,40.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,126.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,82.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,88.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,23.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,46.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,31.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,48.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (RMS),A,55.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,68.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:20:00.000+00:00,feeder,03,N Current (RMS),A,28.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,60.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,29.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,43.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,120.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,69.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,83.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,23.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,45.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,51.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (RMS),A,55.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,67.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:10:00.000+00:00,feeder,03,N Current (RMS),A,25.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,56.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,43.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,89.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,63.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,23.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,35.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,44.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (RMS),A,56.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,66.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.6
