Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:00:00.000+00:00,feeder,03,N Current (RMS),A,24.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,58.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,40.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,86.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,23.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,34.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,44.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (RMS),A,57.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,67.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:50:00.000+00:00,feeder,03,N Current (RMS),A,35.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,70.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,48.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,93.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,23.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,37.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,46.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,110.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (RMS),A,56.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,68.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,24.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:40:00.000+00:00,feeder,03,N Current (RMS),A,53.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,100.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,41.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,89.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,23.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,36.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,53.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,115.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (RMS),A,56.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,68.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:30:00.000+00:00,feeder,03,N Current (RMS),A,33.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,56.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,66.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,25.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,63.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,106.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,23.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,42.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,43.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,104.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (RMS),A,56.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,66.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,29.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,64.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,25.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,65.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,106.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,72.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,23.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,41.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,48.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,121.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (RMS),A,57.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,67.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:10:00.000+00:00,feeder,03,N Current (RMS),A,27.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,61.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,68.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,60.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,100.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,23.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,41.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,45.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,109.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (RMS),A,60.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,71.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:00:00.000+00:00,feeder,03,N Current (RMS),A,30.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,55.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,68.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,49.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,89.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,67.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,23.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,36.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,49.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,110.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (RMS),A,57.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,69.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:50:00.000+00:00,feeder,03,N Current (RMS),A,23.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,66.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,60.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,35.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,71.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,71.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,23.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,31.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,48.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (RMS),A,56.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,68.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:40:00.000+00:00,feeder,03,N Current (RMS),A,37.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,73.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,29.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,69.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,23.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,30.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.1
