Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,48.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,108.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (RMS),A,54.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,68.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:30:00.000+00:00,feeder,03,N Current (RMS),A,31.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,67.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,34.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,79.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,23.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,32.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,47.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,100.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (RMS),A,61.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,74.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:20:00.000+00:00,feeder,03,N Current (RMS),A,30.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,50.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,69.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,39.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,96.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,70.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,23.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,37.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,51.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,104.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:10:00.000+00:00,feeder,04,N Current (RMS),A,62.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,73.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,22.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:10:00.000+00:00,feeder,03,N Current (RMS),A,51.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,93.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,26.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,50.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,109.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,23.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,41.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,55.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,124.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (RMS),A,56.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,68.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,21.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:00:00.000+00:00,feeder,03,N Current (RMS),A,46.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,59.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,88.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,29.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,63.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,120.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,23.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,46.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,51.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,117.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (RMS),A,57.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,67.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:50:00.000+00:00,feeder,03,N Current (RMS),A,43.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,84.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,29.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,65.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,123.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,24.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,44.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,51.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,109.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (RMS),A,55.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,68.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,27.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:40:00.000+00:00,feeder,03,N Current (RMS),A,69.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,115.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,27.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,65.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,116.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,24.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,42.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,51.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (RMS),A,56.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,68.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,29.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:30:00.000+00:00,feeder,03,N Current (RMS),A,75.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,120.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,29.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,63.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,123.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,61.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,24.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,44.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,55.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,111.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (RMS),A,60.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,74.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,27.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:20:00.000+00:00,feeder,03,N Current (RMS),A,66.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,112.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,30.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,56.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,126.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,24.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,45.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,59.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,113.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (RMS),A,58.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,70.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.34
