Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,29.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:10:00.000+00:00,feeder,03,N Current (RMS),A,67.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,63.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,120.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,31.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,75.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,129.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,24.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,48.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,54.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,101.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (RMS),A,58.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,68.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,29.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:00:00.000+00:00,feeder,03,N Current (RMS),A,64.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,72.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,123.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,32.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,73.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,133.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,66.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,24.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,51.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,30.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,56.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,108.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (RMS),A,57.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,68.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,23.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,44.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,57.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,97.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,28.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,64.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,119.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,24.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,46.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,52.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,107.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (RMS),A,54.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,68.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,37.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,63.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,88.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,32.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,71.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,133.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,62.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,24.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,48.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,51.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (RMS),A,39.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,54.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,38.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,51.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,82.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,37.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,63.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,153.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,84.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,94.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,24.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,53.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,35.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,54.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (RMS),A,31.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,20.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,62.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,62.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,33.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,59.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,137.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,73.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,93.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,24.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,50.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,35.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,44.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (RMS),A,30.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:10:00.000+00:00,feeder,03,N Current (RMS),A,20.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,61.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,34.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,62.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,141.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,75.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,95.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,24.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,51.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,35.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,43.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (RMS),A,19.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:00:00.000+00:00,feeder,03,N Current (RMS),A,20.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,63.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,60.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,54.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,47.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,82.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,93.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,24.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,35.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,37.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (RMS),A,14.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,24.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,31.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,53.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,132.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,100.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,87.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,20.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
