Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,43.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,37.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,33.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (RMS),A,14.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,27.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,32.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,61.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,138.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,99.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,80.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,20.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,46.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,35.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (RMS),A,15.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,24.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,34.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,52.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,143.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,107.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,102.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,20.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,47.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,38.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,36.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (RMS),A,15.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,28.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,35.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,26.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,53.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,147.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,109.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,103.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,20.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,51.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,39.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,37.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (RMS),A,14.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,28.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,31.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,68.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,134.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,76.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,72.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,21.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,45.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,90.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (RMS),A,15.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,25.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,28.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,54.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,119.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,101.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,79.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,21.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,41.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,38.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (RMS),A,17.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,25.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,30.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,59.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,127.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,107.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,71.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,21.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,43.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,42.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (RMS),A,18.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,29.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,32.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,54.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,137.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,101.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,94.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,21.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,46.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,39.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (RMS),A,22.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,29.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,32.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,66.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,136.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,104.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,74.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,21.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,46.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,43.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (RMS),A,22.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.5
