Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,29.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,31.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,28.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,62.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,134.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,117.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,85.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,21.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,47.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,47.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (RMS),A,21.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,32.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,59.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,32.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,27.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,74.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,140.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,114.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,68.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,21.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,47.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,45.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (RMS),A,26.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,28.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,56.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,26.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,28.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,56.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,111.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,119.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,75.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,21.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,43.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,50.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (RMS),A,26.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,31.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,63.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,35.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,35.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,26.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,53.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,149.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,148.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,110.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,21.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,54.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,59.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (RMS),A,24.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,33.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,60.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,72.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,38.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,37.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,66.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,160.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,155.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,96.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,21.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,61.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,63.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,46.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (RMS),A,23.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,31.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,57.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,68.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,67.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,38.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,34.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,66.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,158.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,141.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,102.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,21.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,60.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,60.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,45.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,102.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (RMS),A,27.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,43.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,77.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,49.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,38.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,27.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,88.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,207.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,161.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,114.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,21.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,69.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,63.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,50.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,107.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (RMS),A,25.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,42.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,77.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,39.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,39.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,86.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,165.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,164.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,83.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,21.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,58.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,62.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,109.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (RMS),A,30.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,57.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,47.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,56.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,85.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,35.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,28.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,82.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,148.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,123.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,67.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,21.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
