Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,52.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,54.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (RMS),A,22.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,42.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,59.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,82.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,34.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,28.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,69.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,144.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,118.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,81.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,21.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,54.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,52.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (RMS),A,27.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,39.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,50.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,64.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,80.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-5.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,33.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,36.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,82.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,142.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,149.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,72.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,21.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,51.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,62.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,112.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (RMS),A,32.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,32.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,51.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,78.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,59.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-5.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,32.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,37.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,72.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,138.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,155.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,95.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,21.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,68.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,122.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (RMS),A,35.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,64.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,39.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,64.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,72.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,34.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,30.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,68.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,146.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,128.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,91.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,21.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,60.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,103.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (RMS),A,26.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,41.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,65.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,79.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-5.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,28.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,28.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,65.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,120.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,119.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,77.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,21.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,57.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (RMS),A,27.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,40.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,86.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,79.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,33.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,63.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,139.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,98.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,93.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,21.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,56.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,97.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (RMS),A,32.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,34.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,57.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,78.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,84.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,32.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,28.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,30.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,56.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,136.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,120.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,128.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,21.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,59.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,58.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (RMS),A,40.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,67.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,33.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,59.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,83.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,76.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-5.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,41.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,47.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,35.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,67.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,171.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,196.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,147.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,21.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,60.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,83.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,61.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,121.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,343.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.38
