Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (RMS),A,45.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,72.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,41.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,95.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,83.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,47.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,41.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,38.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,59.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,197.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,169.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,160.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,21.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,64.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,80.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,63.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,104.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,334.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (RMS),A,42.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,67.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,21.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,42.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,77.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,93.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,47.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,41.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,36.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,60.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,195.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,171.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,152.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,21.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,64.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,75.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,64.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,99.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,312.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (RMS),A,30.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,57.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,25.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,49.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,58.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,71.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,105.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,45.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,45.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,36.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,59.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,189.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,188.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,153.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,21.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,66.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,75.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,69.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,98.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (RMS),A,39.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,67.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,26.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,51.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,61.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,74.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,111.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,40.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,36.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,31.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,58.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,167.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,152.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,130.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,21.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,60.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,69.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,64.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,105.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (RMS),A,28.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,36.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,79.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,73.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,79.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,152.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,49.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,34.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,36.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,67.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,203.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,141.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,152.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,21.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,73.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,65.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,78.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,119.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,304.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (RMS),A,28.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,26.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,46.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,80.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,78.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,108.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,44.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,39.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,30.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,65.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,184.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,160.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,127.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,21.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,72.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,69.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,60.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,300.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (RMS),A,25.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,27.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,50.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,71.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,91.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,114.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,43.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,33.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,32.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,67.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,182.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,136.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,135.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,21.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,69.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,66.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,64.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,101.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,286.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (RMS),A,25.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,22.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,39.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,80.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,99.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,94.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,37.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,32.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,29.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,55.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,154.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,133.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,121.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,21.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,64.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,67.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,59.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (RMS),A,32.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,59.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,27.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,24.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,35.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,88.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,113.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,103.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,39.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,31.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,67.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,164.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,129.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,107.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,21.1
