Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,72.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,72.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,111.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,303.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (RMS),A,34.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,59.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,64.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,25.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,22.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,41.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,84.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,106.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,96.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,47.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,33.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,90.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,198.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,139.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,111.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,21.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,81.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,74.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,55.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,127.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,336.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,308.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (RMS),A,41.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,52.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,85.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,28.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,50.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,118.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,90.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,45.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,31.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,94.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,192.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,131.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,109.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,20.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,70.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,80.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,124.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,333.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (RMS),A,40.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,73.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,28.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,28.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,59.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,116.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,119.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,39.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,40.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,30.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,66.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,163.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,168.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,126.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,20.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,60.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,86.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,64.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,128.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,357.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (RMS),A,33.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,59.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,26.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,28.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,64.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,111.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,118.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,43.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,44.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,38.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,52.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,180.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,183.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,159.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,20.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,60.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,84.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,70.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,116.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,349.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (RMS),A,33.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,59.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,28.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,30.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,63.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,50.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,119.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,128.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,50.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,48.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,39.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,61.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,210.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,200.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,163.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,20.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,69.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,91.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,74.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,108.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,376.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (RMS),A,42.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,70.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,26.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,30.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,51.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,63.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,110.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,126.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,54.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,53.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,39.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,71.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,226.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,222.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,162.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,20.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,76.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,97.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,73.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,112.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,318.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,400.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (RMS),A,32.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,57.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,26.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,26.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,56.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,108.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,111.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,59.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,52.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,44.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,68.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,243.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,214.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,182.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,20.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,77.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,91.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,75.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,322.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,376.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (RMS),A,28.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,30.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,26.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,60.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,128.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,112.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,53.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,41.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,27.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,98.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,221.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,174.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,116.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,19.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,71.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,83.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,57.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,113.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,347.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
