Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (RMS),A,23.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,32.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,27.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,63.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,136.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,115.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,38.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,37.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,32.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,55.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,161.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,158.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,137.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,19.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,57.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,79.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,64.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,106.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (RMS),A,26.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,28.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,28.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,67.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,119.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,118.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,45.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,39.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,30.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,71.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,190.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,163.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,129.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,19.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,60.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,75.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,67.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,314.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (RMS),A,32.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,27.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,26.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,54.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,116.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,111.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,37.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,46.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,28.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,79.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,158.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,193.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,118.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,19.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,52.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,84.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,64.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,123.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,349.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (RMS),A,24.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,26.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,45.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,110.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,80.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,38.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,36.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,67.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,161.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,152.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,112.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,19.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,53.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,71.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,50.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,101.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (RMS),A,21.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,26.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,46.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,110.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,62.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,33.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,38.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,62.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,139.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,161.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,104.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,19.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,48.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,72.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,118.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,300.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (RMS),A,28.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,25.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,54.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,107.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,88.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,32.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,38.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,26.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,64.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,135.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,158.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,112.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,19.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,47.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,74.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,49.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,115.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,306.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (RMS),A,24.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,25.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,54.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,96.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,106.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,40.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,44.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,95.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,166.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,183.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,86.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,19.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,55.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,77.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,49.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,119.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (RMS),A,19.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,53.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,93.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,87.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,41.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,40.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,81.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,173.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,168.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,98.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,19.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,57.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,71.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,47.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,107.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (RMS),A,29.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,38.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,68.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,76.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,27.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,35.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,26.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,61.6
