Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,116.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,151.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,112.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,19.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,42.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,62.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,48.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,109.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (RMS),A,29.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,21.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,50.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,69.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,91.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,32.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,39.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,29.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,60.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,138.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,166.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,124.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,19.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,44.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,66.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,57.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,111.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (RMS),A,27.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,23.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,57.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,75.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,98.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,41.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,37.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,33.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,45.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,171.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,156.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,140.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,19.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,53.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,64.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,63.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (RMS),A,26.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,24.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,65.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,67.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,103.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,47.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,37.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,28.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,75.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,197.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,154.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,118.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,19.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,57.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,62.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,57.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (RMS),A,36.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,23.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,53.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,82.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,98.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,41.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,34.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,29.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,53.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,170.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,142.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,121.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,18.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,52.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,66.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,56.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (RMS),A,26.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,21.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,49.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,86.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,88.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,42.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,28.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,70.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,177.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,123.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,107.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,18.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,55.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,60.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,49.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (RMS),A,34.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,58.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,24.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,26.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,68.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,102.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,109.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,28.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,28.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,52.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,120.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,117.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,88.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,18.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,42.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,66.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,51.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,109.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (RMS),A,29.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,32.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,86.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,64.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,134.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,28.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,45.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,120.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,100.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,95.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,18.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,42.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,49.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,58.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,99.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (RMS),A,27.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,26.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,62.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,110.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,43.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,96.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,95.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,78.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,18.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,43.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,47.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
