Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (RMS),A,24.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,25.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,57.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,104.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,27.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,26.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,48.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,114.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,108.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,87.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,18.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,43.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,47.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,50.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (RMS),A,22.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,24.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,50.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,57.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,102.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,29.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,29.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,27.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,48.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,122.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,124.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,112.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,18.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,47.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,50.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,58.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (RMS),A,25.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,22.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,45.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,59.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,55.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,93.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,41.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,80.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,171.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,96.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,96.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,18.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,61.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,45.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,50.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,96.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (RMS),A,18.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,28.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,63.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,60.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,62.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,117.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,45.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,92.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,187.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,89.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,95.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,18.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,63.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,39.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,55.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,113.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (RMS),A,18.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,45.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,76.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,33.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,29.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,29.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,48.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,140.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,120.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,123.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,18.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,51.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,44.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (RMS),A,20.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,28.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,56.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,62.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,36.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,29.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,34.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,52.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,150.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,120.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,141.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,18.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,53.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,50.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,54.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (RMS),A,21.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,27.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,60.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,61.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,35.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,27.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,29.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,50.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,148.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,114.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,121.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,18.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,54.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,50.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,51.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (RMS),A,41.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,64.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,26.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,60.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,57.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,24.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,26.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,44.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,103.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,111.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,105.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,18.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,44.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,51.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,54.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (RMS),A,36.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,56.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,24.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,58.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,74.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,59.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
