Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,31.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,35.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,31.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,44.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,130.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,148.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,131.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,18.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,51.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,66.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,59.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (RMS),A,46.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,71.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,30.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,66.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,33.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,37.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,36.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,44.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,138.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,153.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,151.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,17.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,51.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,61.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,67.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,101.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (RMS),A,43.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,62.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,32.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,63.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,32.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,29.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,35.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,46.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,132.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,122.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,147.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,17.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,45.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,49.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,65.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,110.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (RMS),A,33.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,36.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,65.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,70.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,37.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,42.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,39.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,46.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,155.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,175.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,160.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,17.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,56.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,65.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,66.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,92.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (RMS),A,32.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,26.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,60.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,63.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,25.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,33.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,27.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,50.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,107.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,140.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,115.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,17.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,45.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,60.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,49.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (RMS),A,38.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,66.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,23.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,58.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,62.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,26.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,29.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,27.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,45.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,111.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,121.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,112.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,17.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,45.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,60.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,49.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (RMS),A,28.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,25.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,63.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,61.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,63.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,33.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,27.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,61.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,93.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,139.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,112.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,17.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,42.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,58.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,51.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (RMS),A,27.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,39.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,78.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,29.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,27.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,30.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,47.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,122.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,115.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,127.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,17.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,44.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,47.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,57.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (RMS),A,30.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,21.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,52.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,60.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,91.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,32.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,26.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,34.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,47.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,136.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,107.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,142.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,17.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,45.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,50.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,64.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,110.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
