Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (RMS),A,20.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,22.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,58.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,65.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,95.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,36.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,33.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,49.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,149.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,101.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,139.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,17.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,49.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,46.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,58.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (RMS),A,30.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,33.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,66.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,43.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,29.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,76.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,181.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,95.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,125.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,17.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,60.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,45.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,47.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (RMS),A,25.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,32.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,50.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,42.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,80.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,177.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,82.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,106.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,17.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,61.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,38.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,104.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (RMS),A,27.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,30.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,57.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,60.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,35.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,27.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,55.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,149.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,88.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,112.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,17.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,56.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,45.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,44.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (RMS),A,25.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,26.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,64.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,70.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,32.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,25.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,32.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,46.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,137.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,108.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,134.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,17.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,54.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,53.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (RMS),A,27.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,23.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,59.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,64.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,35.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,29.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,33.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,39.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,149.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,122.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,139.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,17.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,56.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,55.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,52.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (RMS),A,36.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,24.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,67.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,57.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,45.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,30.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,40.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,60.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,188.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,127.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,168.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,17.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,61.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,57.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,55.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (RMS),A,27.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,29.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,59.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,67.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,69.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,41.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,27.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,41.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,66.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,172.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,115.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,170.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,17.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,59.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,52.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,59.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (RMS),A,28.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,48.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,79.0
