Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,80.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,27.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,36.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,63.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,116.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,91.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,152.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,16.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,40.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,50.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,58.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,113.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (RMS),A,31.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,42.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,86.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,64.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,24.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,29.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,46.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,103.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,88.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,121.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,16.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,52.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,47.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (RMS),A,27.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,40.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,64.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,27.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,33.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,54.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,114.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,92.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,139.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,16.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,40.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,44.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,51.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (RMS),A,43.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,79.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,31.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,57.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,33.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,27.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,58.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,137.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,96.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,118.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,16.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,49.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,52.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,47.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (RMS),A,39.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,65.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,40.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,74.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,26.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,48.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,112.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,78.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,79.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,16.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,42.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,43.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (RMS),A,23.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,29.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,58.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,73.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,55.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,24.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,40.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,102.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,80.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,92.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,16.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,44.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,47.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (RMS),A,27.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,27.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,30.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,48.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,127.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,97.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,95.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,16.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,48.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,46.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (RMS),A,20.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,43.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,85.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,73.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,28.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,50.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,120.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,83.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,96.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,16.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,45.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,47.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,44.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (RMS),A,18.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,28.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,73.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,64.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,27.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,28.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,48.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,114.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,91.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,117.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,16.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,45.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,45.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,47.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
