Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (RMS),A,20.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,33.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,70.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,71.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,34.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,33.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,51.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,143.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,139.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,105.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,16.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,48.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,55.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,46.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (RMS),A,23.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,32.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,63.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,37.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,31.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,61.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,155.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,101.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,130.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,16.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,50.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,45.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,52.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (RMS),A,21.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,26.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,65.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,57.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,36.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,27.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,60.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,150.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,100.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,116.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,17.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,50.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,46.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,47.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (RMS),A,21.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,38.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,81.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,28.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,25.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,41.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,119.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,107.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,104.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,17.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,53.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (RMS),A,15.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,24.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,53.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,101.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,67.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,37.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,74.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,74.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,68.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,17.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,48.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (RMS),A,18.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,42.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,57.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,65.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,35.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,71.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,73.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,17.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (RMS),A,19.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,29.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,50.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,43.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,82.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,77.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,17.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (RMS),A,18.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,30.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,44.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,86.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,75.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,80.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,17.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (RMS),A,20.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.29
