Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,22.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,37.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,70.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,17.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (RMS),A,18.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,26.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,33.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,17.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (RMS),A,22.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,23.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,34.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,62.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,17.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (RMS),A,17.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,25.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,37.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,17.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (RMS),A,16.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,28.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,33.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,80.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,78.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,17.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (RMS),A,17.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:00:00.000+00:00,feeder,03,N Current (RMS),A,34.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,63.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,25.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,35.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,107.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,87.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,104.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,17.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,42.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,37.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (RMS),A,15.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,32.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,63.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,25.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,34.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,105.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,85.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,87.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,18.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,32.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,41.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (RMS),A,15.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,32.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,67.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,26.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,39.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,109.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,90.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,77.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,18.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,34.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,42.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (RMS),A,18.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,27.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,28.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,50.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,117.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,76.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,72.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,18.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,35.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,34.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.84
