Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (RMS),A,17.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,21.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,52.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,99.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,18.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (RMS),A,13.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,22.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,41.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,81.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,18.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,26.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (RMS),A,11.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,20.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,39.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,84.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,69.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,18.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,28.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,11.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,19.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,34.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,74.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,18.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,12.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,23.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,29.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,59.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,18.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (RMS),A,11.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,21.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,35.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,72.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,18.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (RMS),A,12.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,21.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,30.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,18.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (RMS),A,12.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,25.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,28.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,18.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (RMS),A,13.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.42
