Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,21.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,25.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,36.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,108.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,74.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,93.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,19.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,32.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,31.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (RMS),A,12.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,19.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,31.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,50.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,131.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,76.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,102.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,19.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,40.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,32.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,35.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (RMS),A,10.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,26.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,33.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,54.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,138.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,74.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,94.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,19.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,43.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,29.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,36.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,12.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,38.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,61.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,35.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,57.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,147.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,78.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,98.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,19.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,42.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,39.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,14.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,30.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,27.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,52.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,114.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,76.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,19.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,34.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,31.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (RMS),A,12.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,26.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,25.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,51.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,106.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,19.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,33.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (RMS),A,13.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,34.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,25.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,54.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,106.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,72.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,19.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,31.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (RMS),A,14.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,41.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,67.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,26.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,56.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,110.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,19.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,33.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,31.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (RMS),A,14.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,29.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,25.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,50.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,106.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,68.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,19.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
