Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,33.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (RMS),A,16.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,27.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,55.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,24.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,55.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,103.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,74.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,19.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,32.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (RMS),A,19.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,36.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,57.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,26.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,55.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,108.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,82.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,20.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,33.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,35.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (RMS),A,17.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,39.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,26.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,53.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,109.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,78.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,20.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,32.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (RMS),A,13.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,37.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,28.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,61.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,116.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,79.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,20.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,35.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,33.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (RMS),A,15.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,35.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,35.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,58.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,148.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,88.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,91.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,20.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,42.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,34.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,38.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (RMS),A,13.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,45.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,68.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,42.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,85.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,174.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,89.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,76.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,20.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,49.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,35.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,37.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (RMS),A,15.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,42.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,71.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,43.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,78.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,178.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,105.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,83.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,20.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,54.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,43.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,40.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (RMS),A,13.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,56.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,60.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,84.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,34.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,72.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,144.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,78.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,20.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,41.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,37.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,37.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (RMS),A,14.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
