Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,59.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,57.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,86.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,30.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,69.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,125.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,78.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,20.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,36.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,37.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,33.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (RMS),A,17.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,39.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,67.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,37.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,80.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,85.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,20.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,39.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (RMS),A,15.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,42.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,54.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,64.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,38.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,85.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,84.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,67.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,20.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,27.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,37.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (RMS),A,16.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,37.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,65.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,37.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,93.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,85.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,21.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,35.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (RMS),A,16.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,30.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,39.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,71.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,77.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,90.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,21.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,36.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (RMS),A,19.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,32.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,56.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,45.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,75.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,79.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,102.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,21.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,37.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,36.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (RMS),A,17.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,32.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,57.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,43.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,74.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,84.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,101.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,21.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,38.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,36.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (RMS),A,14.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,50.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,85.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,24.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,41.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,102.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,77.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,96.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,24.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,49.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,32.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (RMS),A,14.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,52.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,85.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,46.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,94.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,85.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,24.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
