Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,48.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (RMS),A,13.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,31.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,44.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,79.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,24.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,36.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (RMS),A,14.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,25.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,59.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,39.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,72.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,24.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (RMS),A,15.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,28.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,65.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,36.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,72.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,24.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (RMS),A,14.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,34.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,65.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,38.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,74.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,64.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,24.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (RMS),A,19.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,24.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,46.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,76.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,90.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,24.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (RMS),A,17.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,24.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,37.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,77.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,69.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,25.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (RMS),A,16.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,27.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,27.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,60.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,114.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,71.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,25.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,38.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (RMS),A,15.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,30.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,56.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,51.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,105.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,85.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,25.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (RMS),A,16.6
