Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,28.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,57.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,47.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,94.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,68.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,91.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,25.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (RMS),A,19.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,27.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,55.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,50.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,96.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,104.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,83.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,25.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,45.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (RMS),A,25.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,38.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,75.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,67.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,27.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,27.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,64.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,113.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,115.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,66.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,25.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,40.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,55.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,101.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (RMS),A,29.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,36.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,67.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,61.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,34.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,28.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,66.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,142.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,120.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,83.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,25.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,49.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,56.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,98.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (RMS),A,35.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,59.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,40.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,79.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,47.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,35.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,99.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,200.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,150.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,85.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,25.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,64.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,61.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,114.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (RMS),A,22.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,29.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,62.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,39.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,46.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,26.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,76.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,163.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,188.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,108.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,25.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,55.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,67.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,108.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (RMS),A,20.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,35.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,56.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,77.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,38.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,47.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,27.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,75.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,158.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,192.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,113.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,25.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,53.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,67.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,49.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,103.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (RMS),A,29.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,32.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,74.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-5.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,38.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,50.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,31.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,82.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,161.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,209.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,129.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,25.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,57.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,74.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,52.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,119.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,312.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (RMS),A,27.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,41.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,54.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,80.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,90.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,37.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,36.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,82.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,160.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,151.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,90.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,25.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
