Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,56.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,65.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,114.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (RMS),A,33.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,33.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,62.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,71.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,81.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,47.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,32.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,95.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,194.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,135.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,90.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,25.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,66.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,61.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,116.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (RMS),A,36.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,23.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,47.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,57.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,69.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,98.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,41.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,35.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,75.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,172.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,147.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,98.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,25.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,60.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,65.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,51.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,100.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (RMS),A,24.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,22.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,47.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,58.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,67.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,95.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,45.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,37.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,82.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,190.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,155.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,101.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,25.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,65.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,63.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,53.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,101.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (RMS),A,26.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,21.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,41.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,73.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,90.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,38.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,42.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,86.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,161.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,176.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,96.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,25.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,59.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,71.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,50.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,117.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,296.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (RMS),A,29.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,21.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,40.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,56.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,78.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,88.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-5.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,50.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,50.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,30.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,92.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,209.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,207.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,128.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,25.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,69.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,81.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,56.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,118.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,334.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (RMS),A,41.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,67.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,35.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,63.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,87.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,78.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,44.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,42.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,34.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,69.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,187.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,175.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,143.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,25.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,66.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,78.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,57.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,116.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,327.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (RMS),A,40.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,70.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,34.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,59.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,78.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,80.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-5.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,37.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,44.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,81.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,157.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,183.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,113.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,25.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,58.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,80.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,53.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,129.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (RMS),A,45.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,73.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,23.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,39.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,69.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,83.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,98.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-5.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,33.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,44.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,29.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,75.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,143.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,184.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,123.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,25.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,57.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,81.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,59.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,132.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,338.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
