Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (RMS),A,43.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,71.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,24.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,44.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,93.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,82.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,103.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-5.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,44.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,45.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,29.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,83.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,186.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,190.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,123.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,24.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,73.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,82.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,59.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,124.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,341.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (RMS),A,31.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,57.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,23.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,47.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,90.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,69.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,100.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,42.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,45.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,28.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,75.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,177.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,186.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,120.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,24.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,71.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,74.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,60.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,109.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (RMS),A,40.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,67.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,22.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,40.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,62.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,96.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,92.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,48.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,44.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,96.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,203.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,184.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,105.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,24.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,70.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,82.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,54.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,126.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,344.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (RMS),A,29.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,27.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,26.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,50.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,67.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,114.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,109.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,48.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,45.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,33.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,78.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,198.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,188.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,137.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,24.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,70.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,84.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,65.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,116.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,346.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (RMS),A,33.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,21.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,39.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,87.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,74.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,89.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,58.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,60.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,49.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,68.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,239.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,246.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,202.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,24.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,84.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,91.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,78.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,111.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,350.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,373.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (RMS),A,44.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,75.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,26.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,47.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,86.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,71.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,108.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-5.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,57.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,57.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,45.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,76.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,239.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,234.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,188.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,24.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,84.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,92.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,81.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,110.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,348.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,378.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,337.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (RMS),A,35.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,27.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,51.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,89.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,67.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,112.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,58.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,55.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,40.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,76.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,240.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,228.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,168.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,24.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,85.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,85.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,75.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,106.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,355.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,354.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (RMS),A,31.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,62.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,26.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,45.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,83.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,81.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,111.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,51.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,48.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,44.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,59.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,218.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,202.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,186.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,23.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,79.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,82.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,79.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,100.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,330.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,342.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,331.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (RMS),A,37.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,75.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,29.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,48.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,82.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,81.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,122.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,39.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,42.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,41.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,56.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,163.6
