Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,174.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,173.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,23.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,68.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,79.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,80.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,111.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,328.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,334.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (RMS),A,46.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,84.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,33.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,63.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,64.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,92.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,138.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,37.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,43.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,41.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,57.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,156.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,177.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,170.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,23.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,61.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,85.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,82.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,129.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,352.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,343.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (RMS),A,46.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,91.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,30.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,62.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,60.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,76.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,128.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,31.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,45.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,27.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,83.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,132.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,188.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,117.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,23.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,85.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,68.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,140.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,353.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (RMS),A,44.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,84.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,34.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,66.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,68.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,84.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,144.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,45.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,45.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,30.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,84.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,195.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,189.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,127.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,23.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,70.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,85.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,74.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,115.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,353.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (RMS),A,38.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,73.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,37.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,69.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,78.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,87.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,155.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,49.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,49.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,33.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,75.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,204.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,206.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,140.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,23.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,75.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,87.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,80.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,103.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,313.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,364.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,335.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (RMS),A,37.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,70.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,30.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,56.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,62.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,89.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,128.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,49.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,51.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,28.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,100.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,205.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,211.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,118.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,23.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,71.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,89.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,70.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,115.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,368.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (RMS),A,43.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,80.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,26.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,30.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,58.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,63.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,111.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,130.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,50.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,56.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,28.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,109.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,210.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,232.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,121.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,22.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,73.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,101.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,69.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,142.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,308.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,420.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (RMS),A,39.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,74.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,34.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,24.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,50.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,67.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,141.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,103.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,53.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,56.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,131.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,222.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,231.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,104.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,22.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,76.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,107.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,59.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,168.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,317.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,444.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (RMS),A,38.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,67.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,33.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,27.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,51.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,66.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,139.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,115.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,63.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,51.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,159.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,261.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,212.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,86.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,22.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,84.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,101.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,58.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,152.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,347.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,417.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
