Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (RMS),A,30.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,36.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,25.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,55.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,64.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,150.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,107.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,46.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,49.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,125.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,194.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,201.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,79.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,22.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,68.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,97.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,56.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,150.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,401.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (RMS),A,30.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,43.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,30.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,75.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,59.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,177.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,126.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,47.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,45.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,106.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,196.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,186.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,90.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,22.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,68.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,101.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,63.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,137.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,414.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (RMS),A,35.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,57.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,30.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,29.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,62.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,58.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,126.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,123.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,54.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,35.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,105.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,223.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,144.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,108.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,21.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,73.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,78.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,66.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,323.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (RMS),A,41.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,68.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,27.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,28.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,53.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,64.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,113.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,119.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,39.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,35.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,66.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,164.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,146.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,104.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,21.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,60.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,79.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,63.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,103.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,325.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (RMS),A,44.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,73.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,38.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,59.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,92.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,90.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,51.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,44.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,30.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,84.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,211.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,189.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,127.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,21.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,71.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,84.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,59.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,106.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,348.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (RMS),A,35.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,61.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,22.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,36.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,65.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,91.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,95.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,53.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,45.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,36.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,72.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,222.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,186.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,151.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,21.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,75.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,81.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,66.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,311.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,336.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (RMS),A,39.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,64.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,23.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,39.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,64.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,92.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,97.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,52.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,48.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,34.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,72.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,216.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,201.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,145.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,21.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,72.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,85.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,64.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,355.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (RMS),A,38.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,63.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,24.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,42.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,66.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,98.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,104.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,49.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,55.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,38.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,67.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,203.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,229.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,161.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,21.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,70.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,94.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,69.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,114.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,293.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,388.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (RMS),A,26.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,23.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,41.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,64.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,84.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,97.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
