Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,43.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,41.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,71.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,181.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,171.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,113.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,20.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,65.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,73.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,56.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (RMS),A,39.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,60.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,37.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,94.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,80.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,46.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,37.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,93.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,193.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,157.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,92.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,20.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,61.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,74.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,45.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,111.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,308.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (RMS),A,46.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,69.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,35.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,60.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,76.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,46.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,37.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,79.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,190.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,154.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,95.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,20.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,60.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,67.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,48.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (RMS),A,34.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,33.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,73.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,43.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,35.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,33.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,57.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,178.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,145.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,139.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,20.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,57.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,60.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,56.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (RMS),A,35.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,37.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,56.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,66.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-5.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,40.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,38.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,33.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,48.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,172.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,156.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,137.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,20.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,57.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,59.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,50.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (RMS),A,31.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,37.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,72.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,35.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,31.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,54.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,147.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,129.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,104.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,20.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,52.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,54.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,44.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (RMS),A,28.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:10:00.000+00:00,feeder,03,N Current (RMS),A,34.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,56.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,69.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,43.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,27.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,84.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,180.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,112.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,87.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,20.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,58.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,50.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,42.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (RMS),A,26.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:00:00.000+00:00,feeder,03,N Current (RMS),A,44.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,79.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,41.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,27.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,69.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,173.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,116.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,108.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,20.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,56.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,48.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,48.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (RMS),A,23.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:50:00.000+00:00,feeder,03,N Current (RMS),A,41.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,56.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,83.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,37.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,30.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,55.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,154.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,124.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,95.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,20.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,52.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,49.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,45.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
