Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (RMS),A,21.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,24.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:40:00.000+00:00,feeder,03,N Current (RMS),A,53.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,72.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,59.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,103.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,37.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,33.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,72.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,156.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,137.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,75.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,20.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,57.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,53.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,46.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (RMS),A,19.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,23.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:30:00.000+00:00,feeder,03,N Current (RMS),A,54.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,60.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,97.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,39.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,31.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,73.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,161.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,128.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,76.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,20.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,56.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,48.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,46.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (RMS),A,21.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,33.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:20:00.000+00:00,feeder,03,N Current (RMS),A,77.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,55.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,55.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,138.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,32.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,40.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,67.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,136.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,165.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,104.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,20.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,48.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,60.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,63.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,96.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (RMS),A,29.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,29.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:10:00.000+00:00,feeder,03,N Current (RMS),A,65.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,68.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,123.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,32.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,38.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,27.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,52.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,136.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,157.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,113.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,20.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,52.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,62.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,61.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (RMS),A,29.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:00:00.000+00:00,feeder,03,N Current (RMS),A,45.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,70.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,88.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,34.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,35.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,51.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,142.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,145.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,95.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,19.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,56.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,59.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,49.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (RMS),A,21.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:50:00.000+00:00,feeder,03,N Current (RMS),A,45.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,75.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,81.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,33.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,28.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,28.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,41.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,138.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,116.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,119.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,19.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,56.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,47.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,52.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (RMS),A,22.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:40:00.000+00:00,feeder,03,N Current (RMS),A,42.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,66.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,87.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,28.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,29.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,32.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,46.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,122.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,123.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,135.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,19.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,50.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,50.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,61.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (RMS),A,19.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,21.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:30:00.000+00:00,feeder,03,N Current (RMS),A,39.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,80.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,69.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,90.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,39.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,26.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,73.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,164.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,94.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,112.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,19.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,63.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,46.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,53.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,104.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (RMS),A,17.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:20:00.000+00:00,feeder,03,N Current (RMS),A,38.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,61.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.5
