Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,76.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,40.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,29.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,77.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,169.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,124.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,84.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,19.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,60.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,50.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,42.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (RMS),A,19.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,26.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:10:00.000+00:00,feeder,03,N Current (RMS),A,56.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,65.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,109.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,37.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,33.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,27.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,59.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,158.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,142.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,114.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,19.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,53.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,55.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,59.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (RMS),A,23.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,41.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,90.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,89.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,39.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,35.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,73.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,164.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,149.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,90.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,19.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,55.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,65.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,50.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (RMS),A,22.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,40.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,67.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,58.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,80.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,45.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,35.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,29.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,70.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,188.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,148.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,126.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,19.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,65.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,56.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,56.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (RMS),A,24.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,24.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,61.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,84.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,101.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,45.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,42.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,43.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,43.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,189.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,174.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,179.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,19.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,71.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,61.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,71.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (RMS),A,17.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,22.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,56.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,86.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,94.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,42.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,38.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,44.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,49.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,178.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,158.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,185.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,18.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,69.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,55.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,71.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (RMS),A,18.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,40.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,60.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,75.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,40.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,37.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,44.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,49.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,168.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,154.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,183.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,18.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,60.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,55.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,65.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (RMS),A,24.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,22.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,55.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,94.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,42.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,40.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,35.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,44.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,175.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,167.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,149.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,18.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,56.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,62.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,61.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (RMS),A,23.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,49.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,86.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,37.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,46.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,46.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,59.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,154.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,188.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,193.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,18.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,51.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,66.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,72.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,108.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.3
