Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (RMS),A,19.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,43.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,70.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,88.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,35.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,40.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,44.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,57.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,146.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,166.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,186.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,18.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,52.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,64.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,68.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (RMS),A,28.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,40.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,68.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,84.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,31.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,32.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,42.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,60.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,132.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,136.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,174.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,18.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,51.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,57.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,63.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (RMS),A,21.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,34.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,70.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,78.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,72.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,46.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,45.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,92.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,191.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,95.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,186.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,18.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,66.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,48.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,65.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,106.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (RMS),A,19.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,23.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,38.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,96.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,63.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,57.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,36.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,32.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,63.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,152.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,94.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,135.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,18.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,63.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,45.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,49.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (RMS),A,34.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,58.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,31.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,58.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,81.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,60.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,32.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,27.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,64.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,136.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,87.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,117.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,18.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,50.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,52.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,46.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (RMS),A,21.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,44.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,91.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,66.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,27.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,29.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,31.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,48.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,113.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,122.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,132.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,17.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,57.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,51.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (RMS),A,23.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,49.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,62.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,83.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,30.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,35.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,31.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,47.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,132.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,146.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,130.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,17.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,43.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,57.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,56.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (RMS),A,27.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,45.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,76.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,78.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,41.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,36.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,34.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,49.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,173.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,151.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,145.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,17.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,53.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,64.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,57.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (RMS),A,35.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,58.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.2
