Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,37.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,76.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,33.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,38.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,33.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,41.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,141.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,158.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,138.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,17.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,47.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,64.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,56.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (RMS),A,26.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,47.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,78.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,32.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,41.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,28.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,63.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,137.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,173.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,119.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,17.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,44.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,64.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,55.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (RMS),A,32.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,36.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,70.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,42.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,39.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,28.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,66.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,175.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,161.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,118.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,17.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,56.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,62.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,50.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (RMS),A,24.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,22.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,53.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,96.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,34.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,32.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,55.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,143.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,137.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,100.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,17.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,48.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,53.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,52.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (RMS),A,27.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,51.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,85.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,26.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,48.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,109.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,107.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,17.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,38.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,46.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (RMS),A,24.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,45.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,84.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,27.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,47.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,117.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,99.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,82.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,17.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,45.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,45.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (RMS),A,26.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,39.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,71.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,68.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,32.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,59.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,136.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,98.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,78.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,17.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,47.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,51.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (RMS),A,24.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,32.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,57.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,67.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,26.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,41.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,111.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,95.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,77.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,17.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,41.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,46.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (RMS),A,28.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,32.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,63.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,25.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,53.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,100.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,107.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,17.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,50.28
