Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (RMS),A,35.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,24.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,46.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,81.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,89.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,17.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,45.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (RMS),A,33.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,24.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,26.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,40.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,101.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,112.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,89.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,17.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,52.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (RMS),A,34.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,25.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,26.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,25.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,38.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,109.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,103.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,83.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,17.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,46.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (RMS),A,34.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,26.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,59.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,28.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,26.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,49.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,119.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,109.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,76.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,17.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,40.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,49.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (RMS),A,31.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,27.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,61.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,27.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,37.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,115.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,103.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,97.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,17.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,43.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,48.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,45.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (RMS),A,29.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,29.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,56.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,32.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,67.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,139.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,88.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,70.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,17.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,42.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,43.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (RMS),A,32.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,30.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,57.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,41.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,69.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,71.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,17.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,40.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (RMS),A,27.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,23.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,64.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,96.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,36.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,67.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,17.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,40.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,90.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (RMS),A,27.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.27
