Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,21.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,54.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,88.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,31.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,17.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (RMS),A,26.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,22.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,57.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,57.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,95.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,32.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,17.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,40.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (RMS),A,24.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,44.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,79.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,29.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,17.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (RMS),A,25.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,45.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,77.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,33.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,66.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,17.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (RMS),A,21.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,38.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,61.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,74.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,30.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,18.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (RMS),A,16.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,42.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,57.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,66.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,31.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,86.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,66.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,72.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,18.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,37.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (RMS),A,14.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,39.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,64.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,28.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,96.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,74.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,84.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,18.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,30.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,34.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,39.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (RMS),A,15.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,36.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,68.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,28.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,94.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,85.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,84.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,18.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,37.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,40.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (RMS),A,15.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,37.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,69.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,68.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,29.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,99.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,78.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,89.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,18.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
