Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,33.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,38.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,42.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (RMS),A,12.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,38.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,63.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,38.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,104.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,85.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,18.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,31.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,37.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (RMS),A,12.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,46.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,76.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,35.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,18.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,33.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (RMS),A,13.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,37.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,63.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,34.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,18.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,31.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (RMS),A,11.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,38.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,66.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,41.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,78.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,18.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,36.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (RMS),A,10.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,34.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,61.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,31.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,18.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,30.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (RMS),A,13.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,45.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,73.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,31.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,18.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,33.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (RMS),A,12.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,37.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,61.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,30.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,64.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,18.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (RMS),A,12.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,41.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,67.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,27.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,18.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,30.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (RMS),A,13.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
